Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,920.85,724.44
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,905.95,712.73
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,884.02,697.09
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,858.69,679.07
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,827.28,655.67
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,792.86,630.05
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,752.23,600.43
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,709.24,568.1
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,660.85,530.18
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,610.99,490.27
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,466.7,374.34
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,342.24,273.64
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,380.52,301.68
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,387.6,300.23
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,327.79,247.13
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,267.97,193.61
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,209.12,141.52
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,154.23,95.45
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,100.19,56.87
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,52.65,34.51
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,39.82,29.42
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,33.52,23.37
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,23.6,12.97
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,17.07,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,8.54,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,37.91,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,184.73,109.87
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,307.42,255.07
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,397.43,338.07
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,494.55,421.28
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,568.85,482.58
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,643.87,541.9
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,700.95,584.75
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,756.87,625.31
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,469.51,395.91
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,108.39,87.19
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,118.81,96.29
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,129.24,104.86
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,150.84,122.71
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,172.4,140.3
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,147.72,119.41
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,124.59,99.87
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,159.5,128.84
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,194.55,157.44
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,175.06,141.11
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,156.46,125.63
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,147.08,117.9
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,138.02,110.41
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,146.99,117.97
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,155.76,125.33
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,137.52,110.3
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,119.86,95.73
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,125.71,100.8
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,131.43,105.74
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,118.93,95.48
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,106.65,85.37
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,96.63,77.25
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,86.73,69.14
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,141.31,105.26
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,159.15,107.9
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,109.92,71.76
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,67.46,49.16
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,51.32,40.45
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,40.45,30.09
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,28.18,17.4
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,15.9,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.05,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.1,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.15,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,8.21,1.42
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,10.69,3.59
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,13.17,5.73
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,11.11,3.93
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,9.06,2.13
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.06,2.11
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,9.07,2.08
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,28.1,18.26
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,47.23,34.39
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,62.68,47.21
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,78.51,60.24
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,68.14,51.5
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,58.12,43.09
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,66.07,49.57
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,74.03,56.03
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,60.65,44.91
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,47.3,33.83
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,34.4,23.04
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,21.53,12.29
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,56.89,41.67
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,92.98,71.48
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,96.82,74.7
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,100.63,77.92
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,90.19,69.43
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,79.91,61.06
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,61.4,45.8
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,43.05,30.57
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,39.29,27.57
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,35.54,24.53
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,31.38,21.06
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,27.23,17.56
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,22.67,13.68
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,18.11,9.75
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,13.98,6.66
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,9.86,2.88
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.15,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.46,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.28,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,16.52,5.65
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,30.7,20.24
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,50.44,37.92
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,69.17,54.63
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,89.25,72.31
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,109.24,89.59
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,128.52,106.23
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,148.01,122.82
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,400.53,339.17
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,625.28,518.68
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,668.83,549.93
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,710.71,580.96
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,605.11,496.33
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,499.4,410.67
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,482.09,395.97
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,464.35,380.46
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,331.94,272.56
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,208.79,169.76
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,340.91,279.93
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,468.43,380.99
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,443.09,359.33
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,418.33,339.15
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,337.7,274.81
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,276.47,225.05
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,288.28,235.48
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,297.38,243.19
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,243.73,199.61
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,194.95,159.76
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,160.99,131.72
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,135.01,110.21
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,121.97,99.41
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,109.42,89.0
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,96.01,77.69
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,82.79,66.43
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,69.01,54.66
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,55.5,42.9
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,42.58,33.09
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,29.63,20.97
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,18.58,10.15
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,7.4,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,3.84,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,126.22,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,320.02,231.55
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,482.76,411.09
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,567.55,491.22
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,667.23,578.57
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,743.85,642.29
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,820.41,703.16
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,873.34,743.82
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,924.26,781.78
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,954.76,801.74
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,992.25,826.7
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,1014.9,839.58
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,1033.83,849.69
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,1044.59,854.34
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1051.27,856.19
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,1048.45,852.9
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,1041.42,846.83
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,1027.06,834.07
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,1008.58,818.58
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,982.46,798.22
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,952.52,775.25
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,917.88,749.41
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,879.73,720.97
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,834.83,687.01
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,787.11,651.1
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,734.57,608.48
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,679.91,562.38
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,621.4,513.93
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,561.63,462.96
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,498.12,406.6
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,434.48,348.53
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,368.86,287.81
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,304.3,227.01
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,236.12,163.59
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,172.38,107.1
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,109.92,60.32
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,52.66,33.61
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,37.9,29.6
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,33.35,25.0
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,24.88,16.2
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,16.37,0.0
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,7.68,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,12.8,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,146.05,107.09
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,271.09,231.48
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,331.46,287.93
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,394.39,343.71
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,442.21,383.66
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,490.21,421.81
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,540.1,459.82
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,589.57,495.86
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,702.78,578.19
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,811.14,650.79
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,690.73,557.98
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,553.42,449.58
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,683.36,549.76
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,791.37,625.86
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,925.66,717.27
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,1024.77,781.59
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,934.37,719.94
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,838.71,656.15
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,894.9,697.23
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,937.89,726.63
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,902.47,701.45
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,863.85,675.13
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,820.21,645.46
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,773.86,613.61
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,721.75,575.18
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,667.92,533.94
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,610.65,489.75
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,554.06,444.33
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,461.54,369.2
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,377.48,299.47
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,343.92,265.75
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,300.3,221.55
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,235.42,162.64
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,173.6,109.08
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,113.39,64.66
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,58.83,39.1
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,40.16,31.45
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,35.36,26.62
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,26.93,17.98
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.44,0.9
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,9.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.41,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,11.11,3.0
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,18.96,10.93
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,28.08,19.41
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,37.22,27.85
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,46.89,36.6
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,57.4,45.96
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,104.57,88.1
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,153.61,131.04
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,177.51,151.18
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,220.49,187.24
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,191.04,161.22
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,181.18,152.06
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,207.62,174.29
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,253.79,212.64
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,208.04,173.52
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,183.5,152.29
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,192.53,159.63
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,201.43,166.78
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,229.59,190.6
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,273.76,227.43
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,277.58,230.6
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,280.92,233.5
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,300.43,249.99
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,317.7,264.42
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,287.82,239.33
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,259.61,215.73
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,252.98,210.32
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,245.2,203.7
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,251.31,208.36
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,245.9,202.62
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,210.5,172.56
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,177.86,144.9
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,151.16,121.76
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,125.3,99.54
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,99.45,78.23
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,74.82,59.72
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,58.72,48.6
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,44.48,34.99
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,31.18,21.9
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,17.05,2.49
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,8.96,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,143.73,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,317.21,245.84
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,446.15,375.53
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,536.81,454.12
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,631.65,531.19
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,437.08,375.49
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,175.02,149.03
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,274.94,237.02
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,359.48,308.36
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,234.29,199.83
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,117.71,96.58
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,59.32,46.11
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,9.08,2.28
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,184.37,154.97
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,381.81,317.37
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,261.43,216.96
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,137.39,111.77
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,119.46,96.76
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,102.3,82.18
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,341.95,286.55
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,569.8,468.32
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,397.49,328.18
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,224.98,184.75
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,152.34,124.81
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,84.27,67.14
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,121.03,98.74
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,157.83,130.01
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,100.09,81.0
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,44.75,33.42
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,79.84,63.98
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,114.85,94.26
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,96.55,78.65
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,78.59,63.29
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,70.2,56.14
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,61.88,48.97
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,81.93,56.64
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,71.32,51.9
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,52.34,42.71
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,44.32,34.93
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,31.95,22.7
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,19.39,5.36
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,10.67,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,3.84,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,7.4,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,19.43,10.08
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,34.1,24.27
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,52.65,41.32
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,70.47,57.62
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,87.24,72.66
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,103.82,87.26
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,190.91,165.78
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,266.28,232.47
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,285.34,247.64
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,304.04,262.41
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,503.65,434.64
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,685.57,584.61
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,695.57,589.04
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,703.21,592.58
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,622.79,525.45
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,542.05,457.68
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,320.01,272.62
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,91.52,74.01
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,82.64,66.59
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,74.06,59.25
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,85.65,69.33
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,97.4,79.54
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,142.65,118.83
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,188.05,157.87
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,195.92,164.75
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,203.07,171.06
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,192.11,161.79
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,181.38,152.73
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,134.4,112.37
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,89.77,73.73
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,154.16,128.46
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,198.82,163.71
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,167.88,135.97
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,138.7,110.54
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,108.59,85.61
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,80.25,64.83
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,62.91,53.11
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,48.08,38.81
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,33.77,24.76
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,19.19,6.77
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,10.24,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,69.54,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,180.29,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,319.12,260.23
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,446.81,387.05
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,539.79,470.6
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,636.48,552.91
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,703.3,608.32
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,770.01,661.5
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,825.24,702.37
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,878.87,740.71
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,914.29,765.91
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,955.28,795.11
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,981.3,812.4
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,1003.7,827.1
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,1010.53,830.8
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,1013.36,831.89
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,1013.39,831.14
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,1009.36,827.62
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,996.17,817.57
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,979.08,804.87
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,956.52,788.58
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,930.23,769.86
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,792.87,665.54
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,651.58,550.92
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,534.02,453.92
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,428.6,364.63
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,335.53,285.9
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,241.42,205.06
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,353.84,303.06
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,432.42,367.83
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,383.59,324.12
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,336.19,281.3
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,241.21,200.56
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,167.25,140.08
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,197.54,151.13
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,179.66,116.79
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,118.07,69.22
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,61.63,41.55
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,44.62,36.35
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,38.54,30.31
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,27.75,19.58
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,20.1,8.52
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,10.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,107.0,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,254.8,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,393.93,325.66
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,527.27,457.2
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,616.35,537.18
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,707.96,614.66
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,775.35,669.11
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,842.26,720.79
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,892.81,757.23
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,941.19,790.89
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,965.75,807.55
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,997.4,829.56
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,1019.81,842.19
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,1038.47,852.07
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,1047.45,856.88
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,1052.35,858.98
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,1049.66,855.79
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1042.76,849.83
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1028.66,837.4
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1010.43,822.24
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,985.43,803.38
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,956.56,781.85
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,920.72,754.28
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,881.47,724.24
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,837.08,691.24
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,789.83,655.89
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,737.46,615.11
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,683.07,570.5
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,624.54,520.85
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,564.74,468.84
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,501.9,413.15
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,438.94,355.64
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,373.38,294.59
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,307.15,231.99
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,240.77,169.6
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,177.25,112.69
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,115.02,65.23
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,57.74,37.6
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,41.5,33.31
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,36.63,28.4
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,29.24,20.89
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.86,10.63
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,10.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
