Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,92.62,75.02
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,112.71,92.3
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,133.02,109.45
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,122.8,100.08
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,113.93,91.92
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,89.53,70.89
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,68.11,52.48
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,104.56,83.06
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,142.66,114.58
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,179.4,144.71
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,216.22,174.43
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,193.1,155.09
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,171.07,136.78
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,138.45,109.89
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,107.3,84.09
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,69.1,52.38
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,32.38,21.66
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,42.37,30.01
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,52.38,38.31
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,88.14,68.19
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,124.74,98.63
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,124.5,98.48
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,124.24,98.38
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,115.44,91.25
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,106.76,84.22
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,84.84,66.09
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,63.1,47.98
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,70.61,54.59
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,77.86,61.0
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,69.18,53.77
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,60.55,46.55
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,52.19,39.57
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,43.86,32.49
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,34.7,25.89
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,25.57,17.54
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,17.71,10.24
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,9.86,2.93
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,4.92,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.82,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.64,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.28,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,4.92,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,6.98,0.55
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,9.04,2.4
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,10.7,3.87
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,12.36,5.33
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,54.28,42.31
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,101.3,83.13
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,73.4,58.54
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,49.75,37.79
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,76.65,60.97
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,105.88,85.84
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,141.13,115.49
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,176.85,145.05
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,161.2,131.56
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,146.22,118.79
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,122.76,99.02
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,100.18,79.95
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,115.13,92.53
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,130.08,105.02
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,117.88,94.58
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,105.92,84.42
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,85.57,67.36
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,65.73,50.64
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,87.19,68.92
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,108.81,87.23
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,106.51,85.39
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,104.22,83.61
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,89.83,71.59
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,75.63,59.66
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,55.15,42.23
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,34.74,24.67
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,30.99,21.49
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,27.25,18.29
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,23.51,15.09
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,19.78,11.85
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,16.05,9.16
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,12.33,5.68
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,8.62,2.18
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,4.92,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.46,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,70.01,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,146.73,113.8
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,199.93,165.11
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,253.98,213.53
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,304.86,257.87
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,356.7,301.69
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,400.15,336.69
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,443.75,370.82
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,377.44,313.57
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,305.51,251.28
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,188.22,152.95
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,74.96,56.87
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,150.46,119.49
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,230.06,184.32
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,403.98,325.64
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,534.95,428.87
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,400.84,320.58
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,233.17,184.25
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,244.18,193.09
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,254.96,201.53
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,448.31,357.75
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,613.26,486.32
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,419.08,332.95
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,227.32,178.18
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,117.99,90.81
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,15.75,7.3
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,14.91,6.64
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,14.08,5.96
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,145.14,113.89
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,271.34,215.72
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,376.88,298.67
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,425.53,329.87
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,364.08,275.29
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,300.95,218.72
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,217.95,155.01
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,165.11,120.56
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,126.03,82.76
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,62.54,41.77
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,50.25,39.28
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,46.3,35.65
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,39.24,29.05
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,32.13,22.06
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,20.24,7.6
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,8.54,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,13.7,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,32.09,21.2
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,61.9,48.68
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,101.52,84.51
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,132.26,112.24
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,163.19,139.63
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,510.84,447.4
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,838.54,713.5
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,881.23,744.12
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,928.8,779.32
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,766.24,648.3
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,573.16,484.72
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,609.2,513.76
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,643.98,540.88
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,545.52,456.75
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,468.17,389.13
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,537.41,446.89
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,624.93,517.58
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,521.83,432.22
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,422.89,349.53
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,438.68,362.76
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,469.71,387.81
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,414.01,342.0
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,376.96,311.16
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,271.86,224.22
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,166.76,135.93
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,330.21,275.13
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,468.08,388.38
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,298.97,247.95
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,147.32,120.12
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,149.96,122.71
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,152.12,124.75
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,97.45,78.6
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,43.06,31.95
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,140.94,100.53
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,186.18,119.6
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,124.18,73.16
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,62.09,42.81
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,49.03,39.63
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,44.19,35.09
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,37.4,28.54
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,30.54,21.64
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,21.06,9.54
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.95,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,10.29,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,20.65,11.97
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,35.59,25.83
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,50.94,39.87
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,67.74,55.12
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,84.28,69.92
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,404.62,358.05
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,685.77,592.06
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,830.08,703.05
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,970.83,807.39
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,1007.88,830.23
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,1030.27,842.82
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,887.5,732.98
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,686.41,572.38
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,641.8,533.98
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,573.54,476.42
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,684.86,566.87
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,792.32,650.89
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,676.83,557.38
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,565.55,466.56
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,810.82,666.46
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,976.26,789.1
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,938.1,758.87
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,896.78,727.91
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,852.12,695.25
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,804.57,660.18
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,751.11,618.7
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,695.71,573.71
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,637.68,525.24
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,578.28,474.3
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,514.53,418.53
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,450.32,360.71
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,383.37,299.49
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,317.45,238.03
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,251.05,176.49
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,187.61,120.62
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,125.14,74.0
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,62.51,43.74
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,50.55,41.38
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,46.53,37.58
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,39.83,31.14
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,33.08,24.33
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,22.01,11.2
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,11.1,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,163.18,79.48
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,318.03,267.61
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,418.56,362.29
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,526.02,456.47
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,608.68,525.18
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,693.35,592.42
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,760.72,642.91
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,827.76,691.45
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,878.07,726.16
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,926.36,758.69
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,958.03,779.32
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,994.42,803.36
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,1017.49,818.24
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,1036.78,830.6
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,1047.69,836.08
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,1054.51,838.88
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,1051.35,835.49
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,1044.05,829.45
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,1030.22,817.94
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,1001.3,795.89
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,976.1,777.44
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,947.26,756.42
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,915.63,732.46
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,880.03,705.68
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,836.38,673.95
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,789.95,640.01
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,672.72,546.3
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,554.99,451.13
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,576.29,468.09
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,568.39,459.18
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,506.79,405.84
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,443.26,349.59
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,377.2,290.21
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,312.13,230.51
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,246.73,170.51
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,183.39,115.22
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,120.76,69.32
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,62.58,43.79
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,50.41,40.95
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,45.46,36.35
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,35.69,27.12
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,29.6,21.01
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,20.21,10.22
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,11.1,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,189.82,110.61
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,374.73,313.19
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,471.23,400.1
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,574.21,486.05
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,653.3,548.33
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,734.3,608.65
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,788.96,645.69
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,849.88,685.85
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,898.67,717.65
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,945.13,747.18
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,979.28,768.21
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,1010.14,786.82
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,1032.31,799.62
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,1050.65,809.94
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,1058.14,814.15
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,1049.37,807.46
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,1046.69,805.18
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,1039.92,800.22
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,1023.14,788.04
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,1002.49,773.34
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,978.1,757.11
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,950.0,738.3
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,922.92,718.82
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,891.07,695.95
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,846.5,664.65
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,799.06,631.13
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,744.96,591.03
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,689.36,547.78
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,631.2,502.13
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,571.78,453.97
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,508.56,400.55
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,444.54,344.96
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,378.78,286.9
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,314.18,228.71
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,248.77,170.09
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,186.23,116.79
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,120.42,68.83
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,63.06,51.17
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,51.41,40.86
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,46.28,36.19
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,39.6,29.93
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,32.85,23.34
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.85,11.58
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,11.1,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,36.21,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,177.49,121.79
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,296.61,247.68
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,404.63,344.85
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,519.72,442.82
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,601.31,509.38
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,685.21,574.98
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,760.15,630.19
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,835.5,683.75
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,879.53,712.97
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,927.97,744.96
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,966.87,769.4
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,1002.69,791.35
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,1023.55,802.53
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,1040.61,811.19
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,1050.57,815.0
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,1044.34,807.78
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,1040.64,804.23
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,1032.87,798.03
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,1019.35,788.05
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,1001.81,775.46
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,977.22,757.64
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,948.89,737.34
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,916.89,713.16
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,881.09,686.4
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,837.32,654.97
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,790.67,621.37
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,740.35,583.56
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,687.59,542.26
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,629.62,496.75
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,570.28,448.74
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,508.68,396.64
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,446.12,342.18
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,380.49,284.32
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,312.98,223.94
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,246.16,164.1
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,181.01,108.69
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,117.5,63.72
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,57.91,46.35
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,48.01,37.67
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,43.8,33.88
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,37.57,28.15
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,31.32,22.13
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,21.97,12.38
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,11.95,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,85.69,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,252.25,184.95
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,389.6,326.03
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,478.5,404.29
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,572.87,482.24
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,648.31,539.71
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,725.42,595.01
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,779.12,629.96
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,831.5,662.38
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,872.58,688.49
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,917.82,717.08
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,946.81,732.61
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,972.34,745.77
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,993.95,760.24
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,1011.9,772.17
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,1016.47,773.58
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,1017.04,772.38
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,1015.03,772.34
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,1009.02,769.59
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,810.15,628.43
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,581.36,454.08
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,777.21,606.87
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,920.65,710.83
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,888.12,687.67
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,852.23,663.28
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,808.85,632.96
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,763.0,599.82
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,711.79,561.06
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,659.11,520.26
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,602.83,475.33
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,545.8,428.67
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,484.16,377.33
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,423.67,325.52
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,218.85,166.08
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,58.91,43.77
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,97.37,75.57
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,130.54,102.67
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,112.24,88.29
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,94.95,78.4
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,79.42,64.94
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,63.95,51.27
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,48.02,36.92
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,31.84,22.19
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,18.58,9.52
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,4.92,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.56,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,91.39,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,262.92,202.19
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,399.66,341.68
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,497.91,431.07
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,602.18,521.08
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,680.13,586.12
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,759.58,649.84
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,816.46,692.63
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,879.97,739.42
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,927.46,773.13
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,972.41,804.36
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,877.76,728.31
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,756.44,630.47
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,927.49,761.47
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,1067.25,860.93
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,1076.84,862.58
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,1082.3,862.41
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,1078.18,857.22
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,1069.8,849.29
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,1055.55,837.99
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,1037.08,823.92
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,1009.85,804.32
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,978.79,782.09
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,943.5,755.86
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,904.52,726.92
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,858.64,693.32
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,809.88,657.44
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,756.8,616.88
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,701.43,572.44
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,642.27,524.31
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,581.63,473.46
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,517.22,417.31
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,452.59,359.32
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,385.89,298.64
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,317.32,235.23
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,249.9,173.07
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,185.23,116.61
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,121.41,70.01
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,61.9,51.51
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,53.19,43.67
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,44.75,35.88
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,39.19,30.62
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,33.63,25.1
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,23.87,14.98
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,14.03,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,7.26,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,16.22,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,212.66,168.75
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,380.42,326.77
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,474.01,411.33
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,573.18,496.46
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,649.25,558.01
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,726.86,618.16
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,779.66,655.72
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,830.89,690.98
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,697.7,586.01
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,539.44,454.97
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,623.51,522.4
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,731.47,603.62
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,644.1,531.0
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,553.19,456.3
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,658.97,538.62
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,760.95,613.46
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,768.78,616.28
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,774.01,618.07
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,719.7,575.64
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,684.11,547.03
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,611.51,490.37
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,525.1,423.02
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,499.95,403.7
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,475.18,384.12
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,447.54,361.96
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,420.6,340.31
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,340.53,276.68
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,276.96,225.6
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,200.15,163.57
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,135.01,109.84
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,152.94,125.33
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,169.5,139.27
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,123.07,100.69
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,77.95,62.64
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,99.17,81.22
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,118.19,97.73
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,102.94,85.06
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,88.22,76.09
