Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,114.24,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,241.88,182.3
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,341.23,275.84
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,451.32,367.56
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,531.04,430.29
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,614.31,492.53
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,428.49,347.91
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,155.82,124.05
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,159.75,127.22
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,163.66,129.48
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,205.17,162.59
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,267.68,211.32
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,228.69,179.33
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,210.84,164.23
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,443.36,346.74
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,659.15,504.55
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,657.39,499.59
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,653.93,495.28
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,588.29,446.94
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,544.2,413.62
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,573.05,435.36
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,599.53,454.78
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,660.23,499.16
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,697.48,526.4
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,787.45,593.93
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,837.95,631.04
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,795.0,601.42
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,749.69,569.29
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,581.74,444.41
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,425.19,325.37
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,362.4,278.93
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,301.34,232.82
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,213.25,165.0
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,131.16,100.8
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,214.73,163.9
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,269.71,199.9
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,130.24,93.88
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,14.03,6.08
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,65.37,39.99
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,81.75,65.85
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,76.76,61.76
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,71.69,57.51
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,61.85,48.87
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,51.74,39.73
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,37.94,27.02
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,24.15,12.87
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,13.23,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,130.54,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,273.15,213.44
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,372.1,307.68
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,481.08,400.93
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,565.09,468.0
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,653.05,534.47
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,714.55,579.04
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,781.95,626.38
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,838.56,664.64
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,893.84,701.06
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,934.82,725.61
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,961.93,740.2
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,992.6,757.62
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,1019.97,772.63
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,1036.64,779.97
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,1049.42,784.89
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,1055.54,785.54
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,1057.53,783.71
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,1051.31,777.7
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,1040.93,769.23
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,1023.51,755.42
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,1002.09,739.26
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,975.33,721.19
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,944.83,700.76
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,907.33,675.7
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,866.68,648.5
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,821.68,618.62
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,774.0,586.63
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,721.21,547.66
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,666.71,506.18
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,609.08,463.01
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,550.26,417.42
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,487.72,366.87
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,423.99,313.85
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,359.96,258.97
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,296.85,204.03
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,233.23,149.82
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,172.45,101.47
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,112.49,62.97
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,57.87,44.7
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,54.56,42.08
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,51.21,39.29
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,45.67,34.51
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,40.05,29.44
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,31.19,21.23
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,22.16,11.69
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,11.52,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,74.72,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,157.78,122.5
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,258.63,212.33
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,353.05,293.31
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,424.87,353.13
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,499.99,413.2
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,568.51,465.99
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,638.82,518.19
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,695.57,558.23
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,752.14,597.25
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,806.47,633.81
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,851.62,663.2
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,891.88,687.5
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,929.45,709.6
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,951.26,721.74
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,969.69,731.72
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,981.56,737.69
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,989.71,741.32
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,987.77,738.0
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,982.04,732.37
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,963.19,718.11
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,949.49,707.57
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,927.04,692.55
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,901.11,675.26
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,878.65,660.38
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,850.75,641.72
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,756.54,573.61
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,661.05,502.15
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,627.44,478.04
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,590.65,450.59
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,556.53,424.94
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,514.14,391.91
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,462.57,349.77
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,407.26,303.22
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,346.15,251.95
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,287.05,201.69
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,225.68,154.43
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,180.64,123.62
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,136.48,94.2
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,103.6,84.31
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,88.52,71.69
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,76.34,61.33
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,59.38,46.65
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,42.67,31.86
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,33.81,23.62
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,24.81,14.14
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,12.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,143.57,36.53
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,293.55,235.59
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,392.5,325.78
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,500.95,416.15
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,579.74,477.52
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,661.56,537.58
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,729.41,582.32
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,792.52,620.96
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,845.4,651.08
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,896.53,678.63
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,938.84,703.48
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,978.41,726.3
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,1008.95,741.71
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,1023.86,747.22
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,1041.1,761.28
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,1054.5,772.63
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,1060.39,777.57
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,1062.15,779.74
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,1056.12,776.97
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1045.96,771.62
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,1028.34,761.98
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,1006.78,749.62
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,978.91,732.02
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,947.41,711.91
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,911.0,687.02
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,871.3,659.76
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,825.89,628.98
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,777.86,596.1
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,724.99,557.25
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,670.4,516.09
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,592.91,456.77
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,519.72,399.87
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,478.3,364.93
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,428.31,320.74
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,363.59,264.39
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,299.89,208.3
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,236.22,153.44
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,175.23,104.61
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,109.6,61.8
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,61.28,48.24
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,58.44,46.01
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,55.6,43.66
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,50.26,39.02
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,44.85,34.1
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,35.26,25.16
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,24.1,13.98
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,13.23,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,145.81,61.8
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,293.14,237.52
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,392.12,326.73
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,500.24,417.46
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,584.37,483.92
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,672.04,549.82
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,739.34,595.62
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,801.25,635.42
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,854.11,667.77
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,905.1,697.82
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,946.94,724.24
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,985.99,748.62
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,1016.93,766.07
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,1044.36,781.23
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,1049.17,783.17
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,1062.44,791.09
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,1069.88,793.78
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,1073.21,794.05
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,1066.97,789.09
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,1056.55,781.73
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,1038.49,768.86
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,1016.44,753.57
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,988.18,735.71
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,956.26,715.4
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,919.73,691.91
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,879.81,665.96
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,834.55,635.22
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,786.55,602.39
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,734.08,562.7
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,679.46,520.59
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,620.96,476.15
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,561.18,429.24
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,498.82,378.02
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,436.01,324.85
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,367.91,266.21
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,302.38,208.77
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,236.88,152.4
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,173.51,101.67
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,111.16,62.18
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,62.61,49.56
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,54.42,42.58
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,51.36,39.94
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,46.57,35.72
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,41.74,31.28
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,33.69,23.76
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,25.57,15.34
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.67,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,5.74,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,11.51,4.0
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,23.1,14.26
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,34.72,24.56
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,48.25,36.43
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,62.94,49.17
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,58.04,44.82
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,54.7,41.81
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,73.68,57.84
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,93.85,74.63
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,51.42,38.39
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,11.57,4.27
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,46.06,33.58
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,80.92,62.71
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,74.53,57.19
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,68.29,51.87
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,56.19,41.67
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,44.1,31.5
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,75.92,58.01
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,108.9,85.18
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,118.48,92.96
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,128.0,100.7
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,127.79,100.46
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,127.56,100.26
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,113.55,88.6
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,99.75,77.16
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,86.1,66.01
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,72.59,54.93
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,76.75,58.46
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,80.9,61.97
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,75.43,57.64
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,69.95,53.29
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,72.43,55.48
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,74.9,57.69
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,69.43,53.34
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,63.96,48.98
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,47.25,34.9
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,30.6,20.74
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,26.85,17.63
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,23.11,15.36
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,19.78,12.42
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,16.47,9.43
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,12.34,5.65
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,8.21,1.83
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,5.33,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.46,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.23,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.82,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.64,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.28,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,4.92,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,6.57,0.24
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,8.23,1.72
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,18.96,11.32
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,29.74,20.87
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,29.34,20.38
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,28.95,19.91
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,75.32,60.34
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,126.63,104.27
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,197.07,164.02
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,290.68,241.16
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,179.13,147.62
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,95.9,76.72
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,130.99,106.31
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,166.46,135.61
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,215.44,176.05
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,264.47,215.89
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,160.75,130.13
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,63.41,48.33
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,135.81,109.37
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,209.39,169.98
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,166.26,134.23
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,124.48,99.57
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,152.14,122.77
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,179.27,145.22
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,151.86,122.53
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,125.26,100.52
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,170.48,138.39
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,213.64,173.92
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,174.95,142.17
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,137.85,111.73
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,141.02,114.71
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,143.59,117.1
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,141.51,115.46
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,138.31,112.92
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,122.32,100.19
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,107.45,92.32
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,92.53,79.11
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,77.46,65.55
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,61.89,51.4
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,46.14,36.81
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,31.64,23.1
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,16.49,8.64
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,8.23,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,150.89,104.5
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,299.63,254.04
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,396.69,343.36
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,501.8,435.86
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,590.21,509.74
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,682.31,583.41
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,751.18,635.61
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,820.29,686.52
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,875.51,725.52
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,936.03,767.78
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,978.39,794.4
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,1017.83,818.53
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,1050.57,838.08
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,1067.57,846.38
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,1083.8,855.36
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,1095.97,861.9
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,1100.31,861.94
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,1100.39,859.26
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,1092.58,852.91
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,1080.52,843.84
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,1061.36,828.5
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,1038.15,810.55
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,1009.02,790.06
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,976.13,766.97
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,938.52,739.42
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,897.44,709.44
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,850.63,676.15
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,801.06,640.51
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,747.45,598.98
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,691.54,554.6
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,631.6,505.6
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,570.34,454.11
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,505.83,398.5
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,440.92,340.92
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,374.59,281.31
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,305.18,218.34
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,237.83,157.89
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,172.81,104.04
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,109.58,63.37
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,63.43,51.93
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,60.16,49.15
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,52.16,41.97
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,47.36,37.73
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,42.52,33.24
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,34.92,25.97
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,27.24,18.04
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,13.42,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,11.1,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,175.34,127.88
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,326.03,273.09
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,421.92,357.94
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,525.65,444.58
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,609.72,510.04
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,697.14,574.73
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,757.23,617.89
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,823.04,664.11
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,879.72,702.41
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,934.78,738.77
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,975.2,765.08
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,1012.64,789.22
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,1029.12,798.8
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,1053.56,814.11
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,1070.24,824.6
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,1082.9,832.57
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,1087.19,833.97
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,1087.26,832.72
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,1080.55,828.12
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,1069.57,820.82
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,1051.41,807.22
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,1029.16,790.96
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,1001.07,771.87
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,969.2,750.16
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,930.98,722.59
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,889.45,692.63
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,843.24,660.22
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,794.24,625.53
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,739.66,583.97
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,683.19,539.9
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,623.93,492.31
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,563.38,442.24
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,499.28,387.99
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,435.29,332.14
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,367.31,271.57
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,302.03,212.57
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,236.14,154.62
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,172.86,103.4
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,110.6,64.22
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,66.16,53.31
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,57.41,45.81
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,54.12,43.04
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,49.06,38.64
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,43.94,33.96
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,35.59,26.09
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,27.1,17.61
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,13.36,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,33.47,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,165.12,123.39
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,269.51,225.82
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,358.62,306.06
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,455.61,389.82
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,546.83,465.56
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,640.79,539.12
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,709.64,589.4
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,778.78,638.23
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,841.1,680.65
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,902.49,721.32
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,944.63,748.35
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,976.74,768.06
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,1011.51,788.12
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,1042.91,805.86
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,1060.14,816.42
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,1073.41,824.51
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,1080.78,827.65
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,1070.49,818.89
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,1063.73,812.36
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,1052.88,803.18
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,1037.81,791.28
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,1018.63,776.74
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,990.5,757.23
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,958.72,735.26
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,923.47,711.2
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,884.64,684.48
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,838.16,651.82
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,789.03,616.5
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,736.45,576.36
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,681.65,533.55
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,622.6,486.15
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,562.35,436.5
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,499.44,383.44
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,434.37,327.16
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,367.79,268.82
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,302.16,210.55
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,236.62,153.41
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,173.64,103.05
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,111.6,64.75
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,62.65,49.59
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,60.19,47.7
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,57.75,45.72
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,52.06,40.82
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,46.25,35.6
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,37.99,27.88
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,29.61,19.6
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,14.6,0.03
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
