Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,12.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,160.44,121.34
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,282.11,233.6
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,369.78,311.03
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,465.37,391.89
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,549.68,459.21
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,633.45,522.19
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,594.35,489.34
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,551.76,452.29
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,707.04,572.31
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,881.91,697.64
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,923.46,724.28
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,962.44,749.88
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,909.86,710.01
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,839.95,657.13
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,954.87,739.83
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,1049.7,804.83
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,1056.64,807.03
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,1059.48,807.16
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,1052.68,801.62
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,1028.64,784.41
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,1011.25,770.88
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,990.06,754.81
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,961.9,734.8
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,930.32,712.5
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,898.36,690.26
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,853.63,658.88
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,808.45,626.67
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,760.96,591.14
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,708.41,551.09
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,654.63,509.24
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,598.33,465.28
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,541.35,419.44
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,479.35,367.77
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,418.95,316.01
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,356.84,262.38
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,296.3,209.51
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,235.03,156.87
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,176.39,110.41
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,120.0,75.56
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,82.16,66.38
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,75.87,61.1
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,69.27,55.44
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,62.54,49.61
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.83,40.94
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,42.25,31.18
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,31.48,20.9
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,15.89,1.81
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.12,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.89,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,67.49,47.97
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,115.08,91.45
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,165.88,135.97
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,218.44,181.08
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,271.47,225.61
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,344.05,284.42
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,335.37,275.26
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,340.11,276.6
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,343.0,276.54
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,324.02,259.43
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,449.89,358.74
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,580.22,457.11
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,463.4,364.12
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,343.19,268.06
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,226.02,176.59
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,109.16,82.89
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,372.25,292.6
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,612.86,471.28
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,684.33,522.11
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,731.9,556.62
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,737.5,559.77
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,740.58,561.43
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,635.41,483.49
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,520.78,397.7
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,613.62,469.92
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,691.29,528.4
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,659.01,504.35
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,625.41,479.67
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,531.06,408.57
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,448.53,345.6
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,445.72,343.66
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,431.44,331.98
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,392.61,301.0
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,353.47,269.2
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,307.68,232.62
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,264.68,198.13
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,226.88,158.79
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,165.2,101.25
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,119.47,78.7
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,106.57,87.05
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,99.12,80.87
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,91.42,74.35
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,77.51,62.54
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,63.15,49.99
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,47.62,35.98
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,31.64,21.27
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,16.25,3.17
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.11,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.97,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,146.73,115.26
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,276.16,231.54
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,360.29,306.24
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,451.49,384.22
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,526.89,446.33
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,611.61,512.92
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,676.59,560.7
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,741.72,607.02
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,795.8,643.59
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,848.52,678.23
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,889.93,703.53
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,928.89,726.57
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,955.94,741.21
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,979.65,753.47
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,733.01,571.03
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,425.19,332.67
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,433.38,338.96
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,441.12,343.33
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,591.61,457.53
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,735.85,560.85
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,716.46,544.49
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,695.9,528.85
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,650.65,494.93
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,591.95,451.68
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,562.9,430.17
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,534.22,408.65
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,489.51,375.43
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,447.11,343.77
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,426.45,328.6
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,405.42,312.86
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,342.09,265.39
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,289.16,225.48
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,245.61,192.11
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,206.0,161.52
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,152.03,119.28
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,99.71,77.55
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,63.11,47.51
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,25.63,16.13
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,34.74,24.02
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,43.87,33.59
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,37.2,27.74
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,30.55,21.85
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,24.32,16.3
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,18.11,10.67
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,12.33,5.34
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.56,0.03
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.28,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.1,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,7.39,0.67
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,11.1,3.98
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,14.81,7.28
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,19.36,11.23
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,23.92,15.13
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,48.03,35.82
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,72.78,56.77
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,74.23,57.64
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,75.8,58.65
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,69.83,53.45
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,64.01,48.42
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,148.82,118.68
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,239.13,191.01
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,198.32,157.47
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,159.42,125.73
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,171.5,135.42
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,183.48,144.87
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,209.24,165.27
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,234.77,185.24
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,209.81,164.89
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,185.52,145.27
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,205.69,161.4
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,225.51,177.06
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,201.06,157.75
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,177.2,138.9
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,178.05,139.73
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,178.82,140.46
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,154.45,120.98
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,130.76,101.96
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,114.36,88.96
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,98.19,76.03
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,90.66,69.99
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,83.19,63.97
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,59.0,44.0
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,34.81,23.81
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,45.18,32.67
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,55.57,41.57
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,48.46,35.76
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,41.37,31.46
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,35.54,26.35
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,29.72,21.18
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,23.91,15.99
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,18.11,10.72
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,12.74,5.75
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.39,0.78
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.69,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,47.81,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,135.61,48.53
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,248.24,198.92
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,364.22,302.91
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,451.62,378.95
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,545.44,456.21
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,620.59,514.89
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,693.48,569.65
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,527.69,436.4
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,283.67,232.58
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,390.01,318.73
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,481.18,389.46
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,768.85,613.65
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,1000.39,776.77
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,1031.56,793.48
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,1059.24,809.44
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,1075.49,818.73
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,1087.68,825.47
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,1092.65,827.53
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,1093.3,826.92
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,1085.45,820.43
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1073.31,811.3
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1054.15,796.41
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1030.9,778.97
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1001.66,759.06
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,968.64,736.6
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,930.01,710.23
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,888.12,681.48
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,841.38,648.7
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,791.88,613.4
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,737.83,572.63
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,681.75,529.29
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,622.2,482.9
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,561.31,433.87
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,497.62,380.23
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,433.5,324.64
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,367.55,266.8
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,298.06,205.51
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,231.17,147.39
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,166.26,96.06
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,102.81,58.61
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,63.79,50.74
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,60.6,48.22
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,57.36,45.55
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,48.28,37.66
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,43.87,33.73
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,36.74,27.08
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,29.53,20.07
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,14.45,4.37
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,58.56,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,161.83,82.02
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,272.98,224.75
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,388.94,329.24
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,477.54,407.25
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,572.0,486.21
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,645.35,543.37
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,720.36,599.59
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,783.17,644.28
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,840.18,683.31
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,889.51,715.69
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,936.56,745.79
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,976.23,770.75
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,1012.87,793.28
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,1039.17,807.36
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,1061.73,818.88
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,1064.02,816.16
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,1075.2,819.8
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,1078.22,817.95
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,1077.1,813.56
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,1069.77,806.75
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1058.3,797.42
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,1039.28,781.8
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,1016.33,763.84
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,987.7,743.7
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,955.46,721.25
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,918.64,695.02
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,878.42,666.54
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,832.59,634.9
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,784.1,600.33
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,731.06,560.76
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,675.88,518.72
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,617.12,472.88
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,557.14,424.78
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,494.33,373.31
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,428.96,318.23
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,363.15,261.42
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,298.18,204.57
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,232.5,148.48
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,168.71,98.78
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,106.19,62.47
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,68.84,55.33
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,60.0,47.78
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,56.85,45.12
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,52.3,41.19
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,47.7,37.04
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,39.91,29.83
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,31.98,22.2
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,20.13,8.89
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,8.54,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,54.76,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,153.72,91.58
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,263.19,217.93
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,377.96,320.64
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,465.53,396.07
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,558.88,471.96
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,635.09,529.42
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,713.46,585.78
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,775.41,629.35
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,831.56,667.58
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,882.86,700.63
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,932.14,731.57
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,970.58,754.91
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,1005.99,776.0
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,1031.26,790.06
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,1052.78,801.67
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,1054.57,801.13
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,1065.18,806.9
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,1065.76,805.02
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,1062.2,800.66
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,1053.93,794.37
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,1041.62,785.59
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1020.58,770.13
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,995.83,752.33
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,966.93,733.2
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,934.58,711.68
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,894.95,683.74
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,852.67,653.89
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,807.15,622.52
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,765.42,591.73
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,710.0,550.24
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,653.92,507.28
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,596.14,462.72
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,537.67,416.1
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,476.35,365.07
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,413.45,311.6
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,345.88,253.21
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,279.42,195.11
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,222.38,151.74
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,180.92,125.65
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,121.35,81.84
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,67.22,53.71
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,72.64,58.8
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,76.16,62.16
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,67.63,54.86
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,58.84,47.09
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,47.47,36.64
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,35.81,25.66
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,21.6,10.52
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,7.68,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,14.85,4.39
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,42.86,30.33
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,78.77,61.91
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,113.91,92.78
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,149.55,123.59
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,184.92,153.55
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,221.13,183.58
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,186.16,152.55
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,137.32,109.92
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,194.56,157.13
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,272.79,219.92
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,299.12,240.3
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,325.23,260.47
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,320.34,255.12
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,315.35,249.84
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,375.24,296.46
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,434.57,341.69
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,508.96,397.85
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,560.16,435.78
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,665.8,516.24
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,747.02,577.16
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,580.3,449.38
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,421.04,324.98
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,383.03,295.97
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,346.48,267.68
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,358.91,277.38
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,370.13,286.03
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,373.98,289.03
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,376.55,291.02
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,332.11,256.81
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,290.22,224.53
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,283.51,219.82
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,276.09,214.48
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,312.02,241.64
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,333.73,255.9
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,244.11,187.66
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,174.17,135.74
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,130.14,101.01
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,87.16,66.64
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,107.53,83.27
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,124.24,102.51
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,109.8,90.35
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,95.03,77.78
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,79.62,64.56
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,65.2,51.9
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,48.85,37.18
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,32.34,22.16
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,18.91,8.63
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.12,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,6.4,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,12.35,3.03
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,28.42,17.67
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,46.34,33.12
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,67.85,51.55
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,88.87,69.36
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,114.07,90.68
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,139.78,112.13
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,113.33,89.57
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,89.38,69.09
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,197.31,158.43
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,301.62,242.12
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,248.18,197.39
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,181.17,141.98
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,189.74,148.31
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,198.35,154.57
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,295.9,231.67
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,378.1,295.18
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,388.12,301.69
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,397.78,308.06
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,291.59,225.76
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,180.28,138.29
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,181.9,139.57
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,183.46,140.68
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,318.71,246.3
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,441.72,339.41
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,467.05,358.6
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,499.94,383.38
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,386.55,297.5
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,283.96,218.55
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,302.14,232.97
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,311.76,240.51
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,280.15,216.54
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,250.13,193.74
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,226.02,175.06
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,203.55,157.66
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,164.11,127.14
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,126.3,97.64
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,138.71,107.66
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,148.56,115.62
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,127.17,99.1
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,107.77,87.68
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,94.18,76.3
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,80.46,64.63
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,66.26,52.47
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,51.91,39.93
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,38.52,27.94
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,24.78,15.56
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,14.43,5.4
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.97,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,11.52,2.98
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,23.12,13.77
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,34.75,24.05
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,50.45,37.78
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,66.08,51.26
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,76.88,60.44
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,87.75,69.51
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,49.29,36.6
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,14.86,7.09
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,244.93,203.45
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,486.41,395.32
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,634.25,509.73
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,790.29,625.81
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,701.62,554.35
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,607.61,479.54
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,557.06,438.84
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,483.39,380.28
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,810.2,633.15
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,1055.2,804.2
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,1048.76,797.96
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,1038.23,791.73
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,1023.88,781.85
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1005.33,769.06
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,976.99,750.5
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,944.99,729.27
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,909.46,705.34
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,870.3,678.55
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,824.8,646.62
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,776.53,611.55
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,628.68,494.96
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,490.66,385.0
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,541.78,426.81
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,549.42,430.43
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,486.76,376.05
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,423.42,319.75
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,358.34,261.38
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,293.77,203.03
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,228.19,145.34
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,157.75,89.59
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,94.37,53.76
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,60.66,48.15
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,57.76,45.86
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,54.81,43.44
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,50.83,40.0
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,42.99,32.98
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,37.03,27.43
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,31.04,21.62
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,20.88,11.04
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,11.1,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,86.49,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,233.49,180.29
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,333.31,283.2
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,445.67,384.94
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,529.29,459.33
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,617.57,533.07
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,684.5,585.43
