Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,757.94,641.02
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,818.0,683.49
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,876.98,723.83
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,925.51,755.57
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,971.73,784.98
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,996.98,798.4
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,1029.62,817.1
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,1054.69,830.14
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,1075.98,840.52
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,1088.65,844.95
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1097.18,846.71
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1098.88,843.98
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1096.29,838.58
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1086.4,827.9
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1072.25,814.63
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1051.92,798.65
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1027.54,780.18
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,996.93,757.71
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,962.63,732.91
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,923.77,705.07
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,881.52,674.95
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,834.37,642.57
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,784.46,607.43
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,729.47,566.54
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,672.46,522.98
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,613.0,475.92
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,552.21,426.31
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,488.24,372.12
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,423.85,316.02
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,358.25,258.17
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,293.21,200.31
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,227.73,144.0
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,158.13,90.04
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,95.12,55.1
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,62.75,50.16
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,59.93,47.88
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,57.07,45.46
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,48.45,37.99
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,44.43,34.46
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,38.16,28.69
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,31.82,22.6
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,21.71,12.13
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,11.95,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,110.68,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,239.38,186.04
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,334.22,279.68
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,440.79,373.53
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,521.98,443.19
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,603.31,508.29
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,674.74,561.69
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,747.29,613.75
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,805.86,654.26
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,863.39,693.01
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,911.25,723.87
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,946.38,745.16
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,981.98,767.17
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,1014.42,787.1
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,1037.83,800.73
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,1057.48,811.87
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,1071.16,818.02
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,1080.74,821.52
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,1081.99,820.07
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,1079.01,815.99
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1069.21,808.6
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1055.23,798.58
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1035.24,783.53
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1011.26,765.91
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,981.05,745.18
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,947.21,721.97
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,908.16,694.07
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,865.93,663.85
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,819.18,631.28
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,769.79,595.8
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,715.6,554.7
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,659.68,511.22
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,600.87,464.17
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,540.88,414.8
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,477.7,361.55
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,414.85,307.14
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,350.93,251.22
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,283.18,191.94
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,219.48,137.83
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,159.17,92.2
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,99.67,59.76
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,64.26,50.46
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,63.3,49.92
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,62.5,49.46
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,57.14,44.91
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,51.63,40.06
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,44.48,33.54
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,35.35,25.04
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,23.86,13.66
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,13.03,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.83,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,107.91,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,227.85,183.06
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,327.99,281.15
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,440.08,382.99
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,524.53,458.47
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,613.59,533.91
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,684.56,590.14
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,756.6,645.28
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,812.42,686.65
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,873.02,730.8
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,920.22,762.35
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,964.9,791.44
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,1003.54,815.09
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,1038.99,836.01
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,1064.95,849.81
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,1074.07,851.6
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,1088.17,858.74
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,1098.19,863.23
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,1100.45,861.19
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1098.48,856.44
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1089.24,848.43
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1075.8,837.74
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1056.28,821.53
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1032.75,802.77
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1003.01,781.32
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,969.59,757.39
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,931.95,729.56
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,890.77,699.25
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,843.17,665.21
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,792.88,627.68
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,738.94,584.76
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,682.64,539.17
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,622.31,490.31
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,560.73,439.01
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,496.76,384.4
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,432.16,327.58
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,365.51,268.31
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,294.93,205.33
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,227.91,146.66
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,162.7,95.56
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,98.85,60.19
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,68.02,55.88
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,65.02,53.41
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,56.81,46.14
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,52.61,42.57
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,48.35,38.78
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,41.79,32.59
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,35.15,26.08
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,24.24,14.94
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.12,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,117.3,1.48
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,246.66,200.71
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,338.64,289.53
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,441.1,381.31
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,521.93,451.35
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,607.07,520.81
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,675.29,572.72
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,744.34,623.44
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,798.36,661.28
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,856.48,701.31
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,905.08,733.38
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,951.43,763.35
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,987.68,785.7
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,1020.77,805.72
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,1033.67,810.1
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,1054.71,820.42
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,1067.9,826.79
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,1077.05,830.59
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,1077.61,829.22
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,1073.95,825.19
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1064.96,818.78
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1051.86,809.73
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,989.46,765.29
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,922.16,715.94
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,895.98,697.62
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,867.05,676.85
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,816.79,638.49
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,767.28,600.49
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,728.69,572.05
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,688.27,541.7
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,683.9,539.79
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,661.3,522.6
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,576.76,454.96
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,501.7,394.28
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,428.52,335.05
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,368.59,286.59
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,304.88,236.41
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,256.57,199.91
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,225.92,170.34
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,186.94,135.47
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,145.33,111.8
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,132.95,112.79
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,120.35,102.26
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,107.37,91.19
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,91.51,77.31
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,75.17,62.66
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,59.65,48.4
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,42.24,32.17
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,26.45,16.77
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.12,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,71.5,14.21
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,164.21,129.28
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,276.24,230.69
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,412.51,349.85
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,493.66,420.23
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,579.49,491.45
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,660.91,555.7
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,741.63,617.44
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,691.9,574.94
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,613.17,507.71
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,787.01,642.19
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,942.8,753.23
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,977.53,774.76
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,1009.09,794.67
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,896.52,710.3
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,723.28,573.86
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,924.71,728.82
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,1073.97,832.3
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,938.58,733.49
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,751.89,588.64
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,632.21,497.72
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,515.74,406.46
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,686.39,540.35
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,825.87,646.13
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,627.76,494.0
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,428.44,336.81
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,349.97,276.05
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,267.05,210.54
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,245.57,193.66
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,224.64,177.08
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,414.76,330.97
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,565.14,446.82
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,402.26,317.89
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,266.28,209.94
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,317.97,250.17
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,350.52,272.51
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,265.93,207.0
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,199.81,157.81
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,198.69,141.32
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,159.49,95.29
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,115.92,79.98
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,118.72,98.99
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,109.39,91.14
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,99.7,82.87
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,85.91,70.97
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,71.61,58.33
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,53.84,42.33
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,38.18,27.97
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,26.61,16.68
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.03,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,127.65,51.42
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,263.16,214.37
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,357.77,301.94
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,462.97,393.84
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,543.37,462.84
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,627.85,530.92
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,694.51,581.39
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,766.94,634.67
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,825.02,674.4
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,881.87,712.12
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,929.99,742.54
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,965.32,763.28
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,1000.45,785.09
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,1032.31,804.44
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,1056.89,817.72
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1077.71,828.48
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,1089.55,834.8
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1097.22,838.55
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,1098.5,837.21
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1095.47,833.22
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1085.18,826.09
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1070.62,816.28
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1049.88,800.93
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1025.06,782.96
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,994.04,761.84
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,959.32,738.2
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,676.68,531.58
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,372.68,292.08
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,408.95,321.98
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,447.33,351.76
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,338.01,266.96
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,239.87,189.64
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,193.79,153.51
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,149.08,117.81
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,276.42,219.19
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,372.9,289.8
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,320.2,245.81
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,272.95,207.19
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,214.74,164.48
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,174.83,138.21
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,149.93,117.42
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,124.29,104.76
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,113.21,95.57
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,101.65,85.76
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,74.65,61.92
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,48.73,38.65
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,41.88,32.31
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,34.89,25.61
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,24.92,15.74
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.76,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.68,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,130.54,67.64
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,265.07,219.04
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,361.21,309.21
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,467.85,404.98
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,548.46,476.78
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,633.04,548.33
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,535.39,464.56
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,405.56,350.02
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,655.55,563.33
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,894.33,751.77
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,944.14,787.41
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,981.15,813.78
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,1017.49,838.75
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,1050.53,861.09
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,904.09,747.42
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,697.5,576.8
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,933.08,767.92
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,1117.65,903.45
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1117.81,899.29
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1113.59,893.17
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1102.95,884.27
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1088.0,872.42
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,984.47,793.92
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,855.65,690.08
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,933.57,754.52
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,974.8,784.21
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,934.64,754.02
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,891.15,721.7
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,843.41,686.04
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,792.85,646.86
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,737.53,601.84
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,680.21,554.19
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,619.91,502.79
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,558.17,448.82
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,493.53,391.11
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,428.56,331.59
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,361.93,270.12
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,295.76,208.79
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,223.65,144.7
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,158.62,93.54
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,94.31,58.82
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,67.17,55.74
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,65.24,54.2
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,58.08,47.81
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,53.95,44.19
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,49.74,40.37
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,43.66,34.61
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,37.51,28.56
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,27.12,18.15
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.54,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,142.71,87.24
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,291.51,243.9
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,379.19,325.44
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,475.68,410.54
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,553.18,474.97
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,629.99,533.67
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,696.05,580.8
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,762.34,626.07
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,818.68,660.45
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,873.71,691.93
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,918.12,715.29
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,959.83,735.92
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,982.45,745.62
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,1012.55,760.45
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,1032.62,768.51
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,1048.7,774.22
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,1060.43,782.4
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,1068.15,788.4
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,1064.38,787.26
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1056.42,783.59
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,1046.29,778.77
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1032.18,771.38
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1009.43,757.89
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,983.08,741.84
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,953.72,723.3
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,921.04,702.41
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,882.69,676.89
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,841.55,649.15
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,774.07,599.8
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,698.08,542.93
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,635.52,495.74
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,576.4,450.09
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,545.72,426.37
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,505.99,393.86
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,459.45,354.02
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,407.74,307.66
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,345.76,252.99
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,279.98,195.13
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,218.03,142.17
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,158.22,96.59
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,100.39,65.83
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,76.97,63.34
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,73.58,60.57
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,70.05,57.6
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,65.06,53.43
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,59.93,48.97
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,51.13,40.86
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,39.85,30.25
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.15,18.85
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.3,0.64
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,8.96,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,13.19,3.49
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,26.94,17.33
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,48.32,36.45
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,69.0,54.83
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,93.83,76.73
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,119.1,98.63
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,191.33,161.1
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,255.32,215.1
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,287.8,240.9
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,320.11,266.18
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,288.61,237.92
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,255.77,208.73
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,339.0,276.48
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,423.25,343.07
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,535.53,430.19
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,648.86,515.07
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,565.23,447.86
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,480.43,379.85
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,778.37,612.87
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,1008.31,779.57
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,1001.65,771.53
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,991.16,762.61
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,869.13,671.47
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,732.83,565.98
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,713.07,551.7
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,691.98,535.87
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,773.98,600.57
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,824.44,640.27
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,745.62,578.44
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,667.84,517.75
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,602.93,468.25
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,542.15,421.21
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,500.72,388.69
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,458.82,355.01
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,414.2,318.66
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,371.46,283.19
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,327.91,243.79
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,274.69,194.97
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,220.47,156.07
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,189.14,139.15
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,147.95,110.99
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,119.41,98.22
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,111.78,92.0
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,103.88,85.42
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,90.81,74.36
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,77.29,62.63
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,62.59,49.57
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,47.45,35.84
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,32.36,21.77
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,16.38,1.85
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,8.54,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,22.51,10.44
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,43.51,30.74
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,81.94,64.41
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,115.86,94.25
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,151.39,125.06
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,188.04,156.24
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,122.39,99.8
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,57.21,43.16
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,102.37,81.13
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,150.18,120.5
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,135.56,107.69
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,121.93,95.9
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,211.44,169.21
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,325.62,259.44
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,232.2,184.27
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,134.21,104.73
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,135.4,105.71
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,136.62,106.56
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,162.7,127.31
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,188.71,147.7
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,190.4,148.87
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,192.04,150.07
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,178.55,139.3
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,165.26,128.7
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,205.69,160.87
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,245.63,192.25
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,363.95,284.51
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,466.86,362.04
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,383.19,297.77
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,304.82,237.36
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,258.89,202.04
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,219.86,171.66
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,123.2,94.93
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,26.61,16.35
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,228.79,177.54
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,386.2,291.4
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,271.63,204.65
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,198.98,155.54
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,192.56,134.26
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,152.71,88.33
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,93.55,58.62
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,71.28,57.13
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,61.13,48.45
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,56.78,44.78
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,53.09,41.79
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,49.33,38.6
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,42.92,32.84
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,36.38,26.74
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,26.89,17.6
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.25,3.64
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.96,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,45.78,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,172.28,125.47
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,282.85,236.03
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,370.67,315.91
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,467.14,399.83
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,544.11,465.02
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,624.61,529.43
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,691.76,580.63
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,755.38,627.91
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,812.4,667.81
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,868.2,705.81
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,914.12,736.12
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,957.63,764.3
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,992.61,785.1
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,1012.67,795.81
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,1033.3,805.84
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,1050.0,813.05
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,1062.46,816.07
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,1070.9,816.2
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,1069.27,809.43
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1063.48,799.88
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1054.01,792.38
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1040.5,782.39
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,1020.14,766.6
