Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,724.27,556.75
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,993.63,743.54
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,744.21,565.1
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,449.03,341.13
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,404.04,308.42
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,360.77,275.74
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,239.37,183.16
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,133.11,100.35
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,178.29,135.94
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,222.38,170.15
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,414.84,319.96
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,569.77,433.39
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,546.48,414.93
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,506.66,382.44
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,447.73,333.23
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,389.02,282.99
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,329.05,231.02
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,270.12,180.12
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,213.78,141.86
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,189.6,134.0
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,121.79,87.98
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,77.71,61.59
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,74.5,59.1
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,71.12,56.38
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,66.65,52.87
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,62.02,49.1
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,55.08,43.0
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,47.91,36.47
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,35.35,25.0
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.76,14.44
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,48.56,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,138.48,91.98
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,223.02,179.97
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,315.54,262.27
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,394.16,330.77
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,479.0,401.67
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,549.62,458.19
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,622.8,514.09
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,684.87,557.57
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,747.23,599.82
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,795.44,629.51
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,847.07,660.37
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,890.45,684.6
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,931.4,706.23
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,964.16,720.69
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,993.76,732.12
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,1015.45,738.6
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,1020.61,734.32
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,1031.53,736.25
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,1038.58,735.66
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,1038.66,730.93
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,1034.76,724.23
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,1024.43,717.5
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1010.19,708.63
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,989.3,695.6
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,964.78,680.55
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,935.43,663.86
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,902.77,645.04
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,867.74,624.36
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,829.1,601.05
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,783.49,572.69
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,735.47,540.47
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,683.35,504.35
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,629.52,465.71
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,573.17,423.35
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,515.66,378.6
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,455.37,330.25
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,395.04,280.32
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,328.98,225.05
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,267.27,172.94
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,205.57,123.43
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,145.98,82.33
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,87.6,57.55
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,74.07,58.43
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,65.71,51.49
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,63.66,49.9
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,59.94,47.02
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,56.13,43.94
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,50.44,38.96
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,44.65,33.68
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.13,24.88
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.38,15.16
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.11,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,42.58,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,126.37,85.96
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,204.42,163.29
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,296.65,244.01
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,374.13,310.43
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,457.94,379.59
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,527.68,435.41
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,600.08,491.33
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,662.49,535.93
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,725.55,579.55
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,778.1,614.58
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,824.76,644.64
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,868.09,672.11
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,909.16,697.61
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,941.82,716.38
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,971.43,732.91
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,994.38,745.2
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,1001.23,746.79
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,1012.59,752.72
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,1020.14,756.19
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,1020.31,753.87
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,1016.55,749.19
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,1006.42,741.95
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,992.46,732.35
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,912.9,676.89
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,809.71,599.98
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,801.77,595.2
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,790.62,587.5
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,733.32,547.06
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,677.32,507.27
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,662.38,497.15
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,643.35,483.48
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,618.55,465.59
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,588.1,442.77
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,539.1,405.15
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,488.67,365.45
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,426.67,316.62
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,369.79,271.29
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,323.21,230.95
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,269.53,184.01
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,216.1,142.18
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,166.62,108.45
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,109.63,77.48
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,83.99,66.42
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,88.18,70.26
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,89.9,71.95
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,81.47,65.05
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,72.67,57.68
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,61.13,47.72
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,49.08,37.06
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.73,26.78
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,26.15,15.69
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.21,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,36.98,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,115.08,79.43
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,187.04,148.44
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,269.26,220.6
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,340.63,282.22
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,418.27,347.02
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,485.68,401.33
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,563.18,461.46
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,626.08,507.74
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,689.76,552.67
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,742.85,588.5
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,795.05,622.89
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,840.3,651.56
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,883.74,678.47
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,916.99,697.89
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,940.17,710.26
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,970.69,727.94
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,997.9,743.21
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,1009.18,748.96
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,1002.95,743.33
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,1006.01,743.09
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,1005.24,740.38
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,995.21,733.52
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,981.4,724.34
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,963.39,711.09
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,941.67,695.48
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,913.31,676.55
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,881.69,655.45
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,719.31,538.64
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,546.98,408.92
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,653.97,492.95
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,711.86,537.76
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,661.44,499.47
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,609.56,459.7
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,555.16,416.72
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,499.16,371.34
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,416.47,307.62
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,359.68,265.95
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,322.03,229.22
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,263.5,172.55
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,196.45,132.49
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,191.36,144.36
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,123.3,90.26
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,75.31,58.77
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,72.7,56.81
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,69.97,54.68
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,65.87,51.43
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,61.64,47.95
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,55.49,42.66
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,47.04,35.17
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.71,25.82
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.21,15.8
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.22,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,22.77,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,62.28,41.35
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,126.03,97.85
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,186.16,149.61
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,251.13,204.83
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,338.45,276.34
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,431.93,351.28
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,533.3,429.76
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,605.29,482.19
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,672.68,529.66
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,725.52,563.94
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,777.56,596.81
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,723.41,553.71
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,647.43,494.44
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,791.15,598.8
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,928.71,689.57
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,946.88,697.25
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,969.05,708.86
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,981.01,715.2
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,989.31,719.42
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,992.23,718.97
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,991.34,716.27
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,814.11,596.29
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,605.53,446.29
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,792.17,585.25
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,917.45,671.38
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,720.44,533.32
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,491.59,365.18
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,483.72,360.47
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,475.13,353.95
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,613.37,459.41
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,700.03,523.42
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,651.68,487.21
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,601.44,449.56
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,464.93,347.79
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,360.72,270.64
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,385.96,285.74
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,378.19,270.0
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,296.32,211.21
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,258.61,191.24
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,215.14,146.37
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,145.75,85.17
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,100.48,72.1
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,129.25,103.74
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,115.77,92.76
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,102.18,81.63
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,87.48,69.72
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,72.65,57.4
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,58.03,44.85
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,43.26,31.93
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,30.17,20.28
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,16.49,7.95
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.23,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,9.48,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,19.0,9.06
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,43.12,30.17
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,67.37,51.15
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,107.23,85.06
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,142.28,114.5
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,125.69,100.23
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,99.78,77.95
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,255.55,207.13
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,398.11,319.39
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,331.15,263.1
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,240.32,188.57
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,330.71,259.46
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,442.43,343.05
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,485.51,373.82
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,528.35,404.42
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,770.02,582.54
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,977.7,720.28
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,988.78,723.81
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,996.14,727.19
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,982.81,717.33
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,979.64,714.34
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,970.3,708.23
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,957.29,699.88
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,938.36,686.84
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,915.99,671.6
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,888.56,653.93
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,858.04,634.15
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,820.65,609.93
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,789.13,589.19
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,698.96,522.07
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,614.65,458.84
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,597.01,445.69
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,573.65,427.33
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,538.41,400.69
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,490.42,362.38
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,433.87,316.07
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,377.72,268.98
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,316.44,220.21
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,269.45,183.96
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,220.95,153.56
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,196.95,145.02
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,103.46,77.18
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.9,2.84
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.66,1.81
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.41,0.76
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.17,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.93,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,26.65,17.6
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.69,37.38
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.77,27.55
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.63,17.14
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.95,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,70.63,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,155.75,114.35
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,235.48,187.69
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,324.6,264.61
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,398.53,326.68
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,477.88,390.4
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,385.04,314.66
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,230.98,187.35
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,488.69,395.93
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,735.43,576.61
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,783.43,605.96
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,834.33,638.68
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,876.01,664.53
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,915.3,688.54
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,912.87,684.29
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,896.2,671.08
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,956.72,708.81
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,995.26,730.7
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,1005.32,733.62
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,1011.61,734.51
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,1008.59,729.62
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,1001.72,722.53
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,991.08,713.99
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,976.7,703.24
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,955.39,687.53
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,930.68,669.86
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,901.86,650.98
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,869.96,630.14
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,833.08,606.04
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,793.54,580.13
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,750.09,551.5
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,704.5,520.21
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,653.98,483.79
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,604.46,446.78
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,549.36,405.81
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,493.53,362.73
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,435.74,316.15
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,378.55,268.68
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,320.26,219.37
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,263.06,171.25
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,199.57,120.91
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,143.67,82.89
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,114.74,82.35
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,137.41,110.41
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,104.54,83.28
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,75.02,58.66
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,72.32,56.68
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,67.43,52.7
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,59.02,45.54
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,50.36,37.93
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,39.49,28.26
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,28.38,17.95
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.33,0.25
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.28,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.56,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,12.33,4.7
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,18.11,9.79
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,24.74,15.53
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,31.38,21.19
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,38.44,27.17
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,45.53,33.09
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,45.13,32.62
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,44.73,32.16
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,62.27,46.71
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,80.08,61.32
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,68.61,51.51
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,57.37,41.99
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,133.12,103.94
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,212.87,167.44
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,247.12,193.65
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,281.33,219.53
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,294.29,229.05
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,307.07,238.48
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,225.74,175.17
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,147.62,113.52
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,280.32,217.81
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,404.91,311.83
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,275.69,213.18
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,146.56,112.37
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,140.58,107.8
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,134.66,103.08
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,109.46,82.8
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,84.61,62.8
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,83.28,61.79
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,81.95,60.77
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,125.0,95.32
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,166.95,128.58
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,141.58,108.54
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,116.85,89.03
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,144.59,111.31
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,170.78,132.15
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,159.82,123.92
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,149.16,115.99
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,90.8,69.16
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,28.99,18.53
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,26.06,16.22
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,23.14,14.73
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,30.17,20.99
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,37.21,27.29
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,31.38,22.27
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,25.57,17.19
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,20.18,12.38
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,14.81,7.51
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.27,3.36
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.21,1.25
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,12.33,4.87
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,17.29,9.16
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,22.26,13.41
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,50.94,37.79
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,81.77,63.62
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,62.65,47.24
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,45.57,32.71
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,96.4,74.84
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,150.94,119.11
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,161.81,127.24
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,172.77,135.45
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,227.56,178.62
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,301.95,235.9
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,421.64,328.09
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,561.78,431.51
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,526.46,402.07
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,471.03,359.1
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,400.54,304.83
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,314.96,239.04
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,257.41,195.61
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,201.61,152.91
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,335.75,254.59
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,457.93,342.98
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,330.49,248.94
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,202.67,152.7
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,290.96,220.02
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,369.62,278.15
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,471.36,354.35
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,556.53,416.09
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,464.99,348.88
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,385.1,290.07
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,298.71,226.11
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,220.15,166.98
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,315.93,235.7
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,375.77,269.02
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,315.54,219.76
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,268.37,182.42
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,216.2,142.51
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,170.0,112.26
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,123.02,89.97
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,110.55,88.74
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,99.3,79.55
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,87.34,69.65
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,81.23,64.78
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,74.89,59.57
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,65.11,51.2
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,54.97,42.28
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,42.9,31.44
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,31.08,20.47
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,15.93,3.09
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,72.06,14.56
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,154.18,114.83
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,225.62,178.73
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,311.68,252.22
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,381.23,310.36
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,455.66,370.23
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,313.27,255.25
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,129.46,101.51
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,161.65,127.72
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,208.71,164.86
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,342.31,271.23
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,465.31,365.1
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,568.89,440.58
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,657.37,503.03
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,806.58,608.6
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,927.01,686.17
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,950.33,697.47
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,970.4,707.65
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,980.79,714.18
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,987.5,718.55
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,986.15,716.46
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,980.98,712.09
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,899.35,657.05
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,803.74,588.09
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,730.41,537.47
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,658.62,486.58
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,779.35,578.19
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,844.71,627.1
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,750.86,557.41
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,646.54,479.03
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,615.22,457.29
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,583.44,434.49
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,599.45,448.43
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,590.39,442.12
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,537.83,401.26
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,484.71,358.99
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,396.83,293.04
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,342.47,254.98
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,175.82,130.39
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,14.09,5.81
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,123.87,89.93
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,200.99,147.77
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,151.44,114.16
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,118.36,95.27
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,90.43,72.03
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,62.22,48.18
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,53.03,40.51
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,43.85,32.71
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,35.12,25.09
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,17.37
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,10.36
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.69,3.33
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.78,0.22
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,32.32,20.34
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,67.51,50.67
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,100.24,79.11
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,134.16,108.14
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,169.44,137.73
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,224.97,183.49
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,270.17,220.01
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,150.28,121.1
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,47.23,33.89
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,186.96,149.99
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,335.73,268.24
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,455.57,361.17
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,580.51,454.6
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,534.77,416.07
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,504.87,390.02
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,509.39,391.17
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,512.77,391.33
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,434.0,331.07
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,375.5,285.59
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,458.38,346.95
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,557.12,416.97
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,615.23,458.36
