Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,670.26,497.05
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,624.37,463.23
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,579.3,430.48
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,749.42,558.39
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,861.58,637.91
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,825.32,611.89
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,786.48,585.38
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,743.98,556.73
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,699.24,525.54
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,602.8,452.86
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,517.32,388.23
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,365.6,276.47
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,236.22,179.49
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,311.95,235.38
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,364.17,269.21
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,321.05,227.43
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,258.53,167.64
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,190.26,127.92
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,187.67,142.56
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,117.98,86.91
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,69.88,54.3
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,68.09,53.03
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,66.24,51.64
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,62.74,48.89
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,59.12,45.96
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,54.78,42.28
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,50.44,38.41
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,39.77,28.81
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.8,20.39
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.52,4.29
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,6.98,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,13.99,5.89
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,23.93,14.76
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,33.89,23.59
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,44.71,33.0
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,55.92,42.58
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,97.06,77.55
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,139.64,112.93
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,448.51,369.82
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,738.56,587.44
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,490.96,394.86
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,161.96,127.32
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,559.14,447.46
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,915.74,695.87
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,947.53,711.05
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,976.22,728.03
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,855.95,643.15
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,706.46,532.38
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,736.42,555.47
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,764.62,575.54
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,761.19,571.43
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,755.63,566.15
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,755.88,567.03
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,754.03,566.39
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,767.05,577.1
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,786.19,591.64
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,778.23,586.09
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,767.35,578.64
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,802.33,608.7
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,808.22,617.06
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,548.01,423.6
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,297.23,228.54
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,431.49,333.22
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,535.67,409.27
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,480.22,366.54
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,430.59,328.76
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,421.86,317.27
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,387.41,280.78
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,307.34,221.79
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,274.88,205.22
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,218.25,148.19
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,140.44,79.43
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,82.83,56.59
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,73.47,58.35
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,70.6,56.09
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,61.87,48.69
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,58.85,46.3
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,55.74,43.77
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,50.85,39.53
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,45.85,35.04
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,38.08,27.94
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,30.15,20.38
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.77,7.25
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,7.68,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,33.95,13.22
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,72.91,54.63
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,116.79,94.18
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,163.3,135.72
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,209.62,176.41
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,271.99,229.51
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,151.8,127.23
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,33.89,23.67
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,27.68,18.23
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,21.49,12.8
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,39.77,28.33
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,58.14,43.77
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,35.67,24.58
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,13.26,5.56
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,36.14,24.79
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,59.14,43.92
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,70.49,53.13
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,82.03,62.42
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,140.48,110.26
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,199.87,158.03
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,183.76,144.81
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,167.91,131.94
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,156.17,122.37
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,144.54,112.9
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,126.9,98.49
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,109.51,84.26
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,270.11,213.39
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,423.06,331.37
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,362.33,284.02
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,298.72,234.68
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,265.42,208.88
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,232.95,183.43
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,263.19,207.59
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,290.92,229.49
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,284.12,224.23
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,276.82,218.62
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,241.11,190.61
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,203.23,160.77
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,228.21,180.17
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,249.38,195.85
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,183.51,144.98
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,128.23,102.25
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,82.98,64.93
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,33.93,24.79
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,19.82,12.22
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.77,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.94,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.11,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.28,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.46,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.64,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.82,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.41,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,14.86,3.53
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,32.05,21.22
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,58.38,44.56
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,92.14,74.27
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,122.12,100.48
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,153.14,127.12
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,254.41,213.74
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,366.61,306.6
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,427.51,354.94
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,490.7,404.22
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,509.24,415.78
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,524.46,424.72
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,548.97,441.19
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,571.56,455.94
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,665.13,528.25
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,781.42,614.39
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,733.08,573.68
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,699.85,544.64
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,546.24,427.33
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,392.33,306.62
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,373.9,291.84
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,355.74,276.88
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,400.78,311.32
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,444.34,344.03
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,548.28,423.16
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,631.48,485.05
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,419.48,326.16
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,202.4,156.97
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,398.52,311.56
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,566.52,437.36
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,352.06,274.6
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,143.3,110.33
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,298.8,234.01
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,432.71,335.87
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,438.56,339.44
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,432.91,333.59
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,407.19,310.97
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,367.79,275.87
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,323.98,233.9
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,263.37,176.77
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,207.68,143.96
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,198.24,151.56
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,130.61,99.34
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,83.85,67.76
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,80.32,64.99
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,76.54,61.92
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,72.74,58.9
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,68.79,55.66
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,62.51,50.21
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,53.52,42.16
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,44.1,33.48
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,34.51,24.36
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.59,10.36
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,19.48,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,104.9,61.24
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,192.01,151.85
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,266.93,219.84
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,351.36,293.94
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,423.26,354.97
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,499.89,417.24
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,565.57,469.26
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,633.05,520.88
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,690.58,561.17
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,747.9,600.23
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,793.64,630.79
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,842.03,662.84
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,881.21,686.52
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,917.7,708.02
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,948.49,727.09
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,976.13,743.93
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,996.75,754.52
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,1001.21,754.25
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,1010.02,759.0
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,1015.02,761.29
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,1008.72,755.11
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,998.4,746.47
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,986.53,738.38
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,971.0,727.93
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,869.11,654.31
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,738.5,555.89
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,812.5,613.89
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,859.7,650.62
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,821.59,622.48
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,776.39,589.52
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,550.37,422.44
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,342.85,262.82
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,222.03,170.86
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,104.12,78.24
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,317.61,246.44
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,487.42,369.08
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,434.99,324.57
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,381.88,279.61
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,321.42,232.32
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,279.35,201.49
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,224.47,152.06
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,158.37,98.91
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,107.86,86.37
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,99.79,79.92
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,94.49,75.71
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,87.23,69.78
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,81.67,65.37
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,75.9,60.67
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,68.08,54.02
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,60.04,46.96
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,48.38,36.49
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,36.94,25.93
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,23.0,11.53
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,77.8,45.27
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,159.44,122.89
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,226.11,181.7
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,301.66,246.72
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,358.37,294.89
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,418.89,344.46
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,478.64,391.59
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,547.71,444.16
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,623.78,500.31
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,702.53,555.61
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,545.33,432.03
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,321.06,252.5
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,612.84,481.8
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,875.42,669.94
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,905.64,686.2
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,925.94,697.33
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,910.52,684.53
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,874.03,654.73
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,932.25,698.03
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,972.54,725.3
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,967.12,720.84
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,967.77,720.95
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,897.46,669.59
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,825.64,615.41
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,838.64,623.65
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,847.6,628.46
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,810.14,601.51
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,771.76,574.08
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,512.77,387.73
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,262.72,198.43
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,301.55,228.45
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,333.42,252.28
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,487.47,370.99
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,595.85,448.87
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,389.09,294.07
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,230.39,174.58
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,269.62,204.44
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,303.6,228.97
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,294.5,212.03
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,260.46,171.4
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,205.21,127.81
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,152.86,92.86
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,101.61,80.34
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,93.58,74.08
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,105.08,84.04
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,125.31,101.34
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,101.32,81.48
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,77.14,61.19
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,68.4,53.85
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,59.36,45.99
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,48.06,35.93
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,36.47,25.36
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,23.06,11.82
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,9.39,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,71.41,43.48
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,135.29,104.57
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,207.05,167.03
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,277.38,227.32
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,348.13,286.05
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,433.26,353.51
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,474.09,383.74
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,520.51,416.76
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,504.18,398.87
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,460.61,361.44
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,519.71,403.68
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,580.27,444.39
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,610.92,462.05
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,639.66,478.45
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,619.07,461.86
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,574.83,429.93
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,566.46,423.06
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,556.29,414.5
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,543.69,405.37
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,511.57,382.66
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,557.75,415.12
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,584.0,432.81
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,559.8,415.88
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,520.56,388.68
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,566.86,422.14
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,595.56,442.38
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,513.41,382.79
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,425.86,318.95
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,430.3,322.47
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,433.56,324.57
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,396.64,297.61
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,361.45,271.91
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,348.54,262.67
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,335.53,253.19
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,400.61,301.41
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,445.22,331.52
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,394.13,291.76
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,347.66,256.03
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,316.42,229.93
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,279.12,198.32
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,224.0,161.41
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,201.57,151.3
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,175.79,141.5
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,160.09,129.14
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,141.54,114.28
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,122.47,98.79
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,107.94,87.04
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,93.11,74.81
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,80.02,63.8
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,63.79,49.81
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,47.81,35.74
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,31.66,21.33
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,18.59,8.66
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.12,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.56,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.27,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,17.35,6.79
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,32.19,20.89
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,53.87,39.62
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,75.53,58.24
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,101.43,80.07
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,137.42,109.75
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,261.93,212.46
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,400.91,321.8
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,468.47,371.68
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,556.72,435.5
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,669.56,518.02
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,799.35,607.04
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,611.18,468.31
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,356.27,273.2
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,662.36,506.32
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,931.06,690.78
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,945.72,696.96
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,956.49,703.05
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,908.08,669.2
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,851.15,627.74
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,914.91,673.59
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,961.21,704.08
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,703.11,522.83
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,403.02,300.71
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,616.86,459.98
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,799.69,586.27
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,829.2,608.83
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,842.73,621.7
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,746.99,551.19
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,648.73,478.93
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,679.69,504.96
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,688.49,513.3
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,640.53,477.26
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,591.12,439.53
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,458.6,341.74
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,359.95,269.67
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,366.71,273.07
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,363.13,266.19
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,320.83,227.37
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,264.11,175.47
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,213.0,137.55
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,169.37,110.66
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,144.07,115.09
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,154.85,124.64
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,140.29,112.96
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,125.07,100.64
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,102.81,82.41
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,81.01,64.24
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,72.03,56.74
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,62.74,48.73
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,50.85,38.21
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,39.15,27.6
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,24.58,13.49
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,10.24,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,14.43,4.91
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,24.79,14.79
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,40.52,28.36
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,56.41,41.95
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,74.21,56.92
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,91.88,71.48
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,92.36,71.56
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,93.45,72.08
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,138.13,108.44
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,184.0,144.93
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,231.18,182.01
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,265.43,208.39
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,273.5,213.41
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,281.29,218.27
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,489.57,380.61
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,703.54,537.44
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,713.5,541.47
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,721.02,545.22
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,729.87,550.1
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,736.62,553.57
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,733.97,550.67
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,729.39,546.57
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,734.7,549.54
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,737.83,550.94
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,698.36,521.61
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,648.04,484.99
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,653.5,488.92
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,646.15,483.61
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,615.26,461.1
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,580.24,435.75
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,525.96,395.89
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,475.21,358.42
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,415.26,314.2
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,361.51,274.24
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,376.51,285.58
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,385.94,291.77
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,377.37,282.98
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,355.33,262.86
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,318.04,231.99
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,278.7,199.46
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,236.27,167.11
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,196.14,139.48
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,156.4,125.97
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,141.31,114.17
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,131.61,106.47
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,121.44,98.28
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,97.83,78.77
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,76.46,60.84
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,67.75,53.4
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.73,45.48
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,48.48,36.37
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,37.99,26.8
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,25.68,14.64
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.05,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.83,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.12,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,26.58,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,109.36,73.25
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,181.11,139.89
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,248.41,198.23
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,324.28,261.96
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,208.03,169.34
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,59.31,44.16
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,84.94,65.4
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,110.82,86.21
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,120.54,93.57
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,130.35,100.92
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,137.3,105.91
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,144.39,110.97
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,178.57,137.45
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,213.08,163.62
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,224.5,171.78
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,235.89,179.96
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,220.62,167.55
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,205.73,155.59
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,227.14,171.51
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,248.41,186.96
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,410.71,306.07
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,574.3,417.44
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,675.03,484.35
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,755.18,535.94
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,851.74,600.29
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,904.54,631.76
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,876.67,615.7
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,845.8,598.73
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,807.54,576.74
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,767.29,552.37
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,731.99,529.54
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,686.78,499.36
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,638.28,465.88
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,588.23,430.02
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,535.34,390.7
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,481.65,349.27
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,426.03,304.91
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,370.38,259.15
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,313.11,211.72
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,256.81,165.23
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,194.93,116.8
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,140.67,80.81
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,117.73,93.25
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,154.4,124.13
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,126.89,101.69
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,100.08,79.64
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,91.96,73.23
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,83.43,66.31
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,73.04,57.6
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,63.82,49.68
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,51.26,38.62
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,38.44,27.09
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,24.92,14.21
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,11.56,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,16.09,6.45
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,28.39,17.75
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,47.17,33.9
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,65.64,49.71
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,86.75,67.57
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,108.09,85.37
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,59.51,44.65
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,18.15,9.69
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,42.23,29.79
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,66.44,49.64
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,93.01,71.23
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,120.31,93.13
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,97.12,74.05
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,74.97,55.89
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,141.19,109.4
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,209.54,163.36
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,439.49,342.88
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,658.57,502.79
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,743.85,563.7
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,844.82,634.05
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,858.6,640.15
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,869.38,644.94
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,752.47,559.33
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,637.37,474.42
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,721.23,535.02
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,793.73,584.66
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,780.12,574.23
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,763.97,562.76
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,744.71,548.37
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,722.62,531.92
