Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,670.1,510.26
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,804.89,606.43
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,759.6,572.72
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,709.35,536.71
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,505.1,386.7
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,303.0,232.36
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,525.85,408.31
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,690.39,529.22
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,641.58,490.13
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,591.65,450.82
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,539.75,409.05
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,486.82,365.29
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,428.96,316.69
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,373.01,268.45
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,315.45,218.75
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,258.58,169.99
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,202.1,124.2
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,147.55,86.89
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,116.38,85.03
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,144.02,118.25
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,136.82,112.48
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,126.18,103.81
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,112.4,92.51
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,101.73,83.73
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,74.34,60.02
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,54.19,42.36
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,47.25,36.16
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,40.13,29.55
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.2,18.48
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,17.87,6.0
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,9.82,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,29.14,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,83.96,29.93
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,155.27,115.79
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,231.47,183.43
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,299.67,243.44
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,374.96,307.45
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,440.93,361.9
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,510.51,417.01
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,570.7,462.62
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,632.05,507.49
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,683.64,542.62
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,737.75,578.47
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,784.83,608.28
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,830.22,636.27
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,867.5,658.1
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,902.24,677.89
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,920.61,687.8
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,945.81,702.39
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,964.8,711.4
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,980.28,718.15
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,989.2,720.72
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,994.36,721.01
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,993.28,717.47
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,988.37,711.68
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,977.75,703.82
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,963.36,693.75
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,943.5,680.95
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,920.14,666.01
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,891.74,647.83
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,860.23,627.62
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,824.88,603.63
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,786.62,577.66
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,744.02,548.03
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,699.08,515.92
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,601.88,444.28
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,519.82,383.47
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,516.35,380.52
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,492.15,358.56
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,414.26,299.76
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,367.75,266.69
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,320.36,222.55
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,261.51,165.87
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,203.38,119.65
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,138.17,75.01
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,81.69,52.64
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,70.41,54.15
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,68.59,52.83
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,66.68,51.41
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,58.47,44.7
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,55.74,42.59
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,52.03,39.57
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,48.26,36.37
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,42.66,31.49
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,36.96,26.32
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,27.98,18.02
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.81,6.98
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,9.82,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,29.44,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,84.82,32.56
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,156.3,114.73
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,232.85,180.76
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,300.6,238.65
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,375.35,300.23
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,439.61,351.36
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,507.11,402.76
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,567.24,446.54
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,628.5,489.44
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,679.05,521.92
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,732.2,554.94
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,778.92,584.46
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,823.98,612.48
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,861.42,635.79
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,896.37,657.34
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,914.86,668.08
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,940.35,683.58
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,958.85,693.2
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,973.8,700.68
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,982.12,705.44
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,986.72,708.05
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,986.11,706.13
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,981.68,701.98
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,970.66,695.17
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,955.94,686.14
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,936.26,673.23
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,913.16,658.12
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,884.67,639.84
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,853.2,619.6
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,815.87,595.82
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,776.29,569.8
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,733.94,539.7
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,689.46,507.52
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,641.04,472.09
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,591.24,434.7
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,539.45,394.61
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,486.7,352.64
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,428.72,305.79
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,372.48,259.13
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,313.94,213.06
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,269.22,178.96
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,212.54,133.55
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,153.41,91.64
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,96.22,64.52
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,77.16,59.3
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,75.78,58.39
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,74.32,57.38
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,71.26,55.12
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,68.06,52.69
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,63.41,48.94
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,58.63,44.93
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,49.11,36.75
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,41.15,29.68
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.33,19.82
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.34,7.63
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,10.67,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,16.49,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,46.8,17.17
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,101.66,73.78
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,159.8,124.13
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,226.36,180.73
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,290.43,234.31
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,354.48,286.77
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,424.83,342.63
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,424.3,340.08
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,398.58,317.89
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,361.81,286.96
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,331.42,260.3
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,513.23,402.2
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,721.2,553.61
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,780.84,592.5
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,840.05,630.62
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,747.4,560.27
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,633.9,474.09
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,707.03,526.68
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,797.94,588.33
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,784.77,576.33
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,754.92,554.27
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,866.01,632.81
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,947.16,685.76
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,937.38,678.17
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,924.09,669.25
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,815.53,593.11
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,694.81,505.57
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,775.31,567.2
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,826.62,606.06
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,790.43,579.85
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,752.29,552.33
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,711.41,524.51
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,668.71,494.7
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,589.77,435.75
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,522.91,385.58
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,480.28,353.75
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,438.7,322.35
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,413.02,299.59
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,366.9,258.08
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,312.97,213.05
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,260.1,169.33
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,207.09,127.86
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,155.68,93.33
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,105.84,72.26
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,94.87,74.03
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,91.69,71.66
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,88.24,69.03
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,83.09,65.08
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,78.16,61.24
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,70.92,55.32
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.42,49.02
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,54.46,41.25
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.26,33.06
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.8,21.82
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.04,8.46
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,22.22,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,67.41,28.42
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,128.46,93.8
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,194.06,150.63
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,256.0,203.94
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,324.9,261.76
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,384.91,310.96
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,454.9,366.16
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,514.43,411.37
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,575.51,456.27
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,628.39,493.85
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,681.11,530.35
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,727.42,561.56
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,772.54,591.36
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,811.41,615.23
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,848.28,637.4
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,871.23,649.15
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,897.4,662.99
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,918.18,673.49
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,935.74,681.88
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,945.59,686.64
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,951.92,689.27
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,951.8,686.53
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,948.05,681.65
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,938.3,674.94
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,925.0,666.12
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,905.56,653.44
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,882.89,638.77
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,855.8,621.25
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,825.87,601.84
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,790.99,578.45
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,753.84,552.73
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,675.34,494.85
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,604.3,442.18
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,526.19,386.22
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,459.98,338.29
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,480.91,353.11
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,476.91,345.78
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,409.52,294.96
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,365.2,263.36
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,321.68,224.27
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,260.01,168.6
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,206.57,126.95
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,155.05,92.51
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,104.87,71.18
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,93.6,72.92
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,90.7,70.78
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,87.56,68.41
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,83.65,65.51
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,77.58,60.72
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,70.66,54.98
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,63.5,48.88
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.88,41.54
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,46.04,33.74
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,33.95,22.83
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.58,9.91
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,30.45,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,88.19,40.49
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,158.34,116.5
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,234.83,182.36
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,301.84,239.72
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,375.61,300.52
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,441.4,353.12
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,510.83,406.34
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,570.83,449.28
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,631.91,490.8
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,683.21,522.5
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,737.18,554.08
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,783.17,581.29
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,827.46,606.87
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,864.77,627.45
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,899.53,646.18
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,917.31,657.32
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,941.96,673.07
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,961.69,685.31
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,978.04,695.45
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,986.59,700.41
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,991.38,703.26
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,947.92,674.73
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,873.79,621.68
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,883.57,628.89
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,889.81,632.87
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,865.36,615.39
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,838.68,596.78
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,860.86,616.0
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,856.85,614.98
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,819.99,591.91
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,780.64,567.18
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,738.41,538.47
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,693.92,507.41
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,645.8,472.95
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,595.81,436.03
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,543.11,396.46
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,489.27,354.59
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,433.21,308.99
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,376.66,261.78
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,319.38,213.21
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,262.4,165.37
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,197.05,113.89
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,139.65,75.31
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,83.48,52.54
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,70.09,53.62
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,68.3,52.44
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,66.41,51.15
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,58.58,44.77
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,56.24,43.01
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,52.22,39.64
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,48.09,36.08
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,42.9,31.54
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,37.63,26.74
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,29.13,18.95
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,20.45,9.45
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.71,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.28,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,6.98,0.0
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,10.68,3.27
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,15.63,7.57
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,20.6,11.85
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,25.98,16.39
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,31.38,20.87
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,18.56,10.01
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,5.77,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,31.02,20.28
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,56.43,41.13
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,169.9,133.54
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,287.33,225.45
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,401.15,313.07
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,500.87,387.52
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,341.49,265.27
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,158.46,120.96
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,240.2,184.77
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,341.15,260.96
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,338.19,257.91
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,335.14,255.17
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,296.74,225.49
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,275.29,208.67
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,290.74,220.18
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,305.85,231.31
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,424.31,320.02
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,526.52,394.08
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,479.62,358.92
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,434.47,325.54
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,518.78,388.58
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,590.1,440.14
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,529.85,396.42
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,476.19,357.65
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,435.02,327.44
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,398.46,300.4
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,309.48,234.39
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,229.92,174.62
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,221.9,168.85
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,213.89,162.9
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,246.17,186.43
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,265.37,198.98
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,234.9,176.97
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,201.44,153.32
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,167.74,129.2
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,149.01,120.56
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,141.21,114.48
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,140.63,114.41
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,125.58,102.3
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,110.19,89.7
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,94.75,76.66
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,79.02,63.13
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,63.89,49.97
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,48.53,36.35
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,34.55,23.67
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,20.4,9.69
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,8.11,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,15.69,3.62
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,42.89,28.83
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,69.37,51.76
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,98.44,76.92
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,128.51,102.72
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,157.65,127.07
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,187.37,151.33
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,222.81,179.7
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,272.21,218.47
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,356.76,285.55
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,462.76,366.67
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,446.13,350.67
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,440.81,343.53
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,493.56,381.8
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,547.01,419.42
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,667.2,507.58
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,791.94,595.33
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,750.34,560.36
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,689.68,513.76
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,702.58,522.93
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,714.03,530.57
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,486.07,365.91
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,224.49,168.46
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,256.93,193.49
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,288.98,217.24
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,496.89,371.5
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,680.17,499.13
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,713.09,521.8
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,744.53,543.92
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,702.46,514.52
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,660.4,485.33
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,562.15,414.58
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,475.5,351.38
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,503.71,373.08
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,521.03,385.1
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,506.15,373.19
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,474.63,346.39
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,420.77,302.32
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,366.61,257.02
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,311.47,210.88
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,257.0,165.48
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,202.39,122.08
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,149.17,85.94
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,101.51,68.11
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,104.06,81.96
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,108.19,85.68
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,118.21,94.34
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,107.24,85.62
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,95.8,76.4
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,83.85,66.57
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,71.48,56.14
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,59.58,45.87
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,47.37,35.08
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,34.8,23.77
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,22.0,11.09
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,26.72,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,79.4,39.47
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,141.17,103.24
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,210.06,162.12
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,276.62,218.67
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,347.25,276.96
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,410.27,327.49
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,476.86,378.83
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,535.23,423.13
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,594.89,467.1
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,646.97,503.72
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,698.79,538.23
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,740.51,564.62
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,784.36,592.12
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,821.18,614.38
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,855.64,634.85
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,884.04,651.92
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,909.54,667.07
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,928.23,676.45
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,943.55,683.73
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,940.43,680.03
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,946.02,682.24
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,842.33,609.25
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,704.26,508.65
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,832.62,601.99
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,919.1,659.07
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,836.69,601.87
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,728.26,524.68
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,623.12,451.62
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,510.97,372.05
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,657.23,481.27
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,755.79,551.84
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,715.16,522.34
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,672.52,492.12
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,626.11,458.85
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,578.28,423.55
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,527.7,384.96
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,476.3,344.59
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,422.55,301.36
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,368.83,257.07
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,314.45,211.72
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,260.83,167.3
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,200.85,120.55
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,148.67,85.56
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,96.93,63.19
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,83.19,64.28
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,82.15,63.66
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,81.05,62.97
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,77.99,60.74
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,74.77,58.34
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,68.32,52.98
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.77,48.28
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.49,41.25
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.01,33.8
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.66,23.58
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.06,12.04
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,12.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,22.92,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,64.09,31.55
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,129.86,94.88
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,195.85,151.21
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,256.73,203.02
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,324.6,259.19
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,392.84,313.93
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,461.0,366.8
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,519.41,410.49
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,579.25,453.84
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,632.12,490.79
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,684.91,526.45
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,730.98,556.99
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,775.78,586.29
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,812.93,608.85
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,842.88,626.37
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,776.69,577.34
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,682.75,506.97
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,828.91,610.96
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,934.07,677.56
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,942.87,680.55
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,948.12,682.37
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,948.33,680.39
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,944.9,676.26
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,934.56,668.65
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,920.69,658.97
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,835.85,601.43
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,725.38,522.6
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,792.31,573.47
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,823.7,596.39
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,789.45,572.6
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,752.85,547.25
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,712.41,518.76
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,669.88,488.29
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,624.43,455.43
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,577.3,420.45
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,500.49,363.09
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,445.92,322.9
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,415.14,296.64
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,365.96,252.59
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,310.22,206.59
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,255.03,161.15
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,199.24,117.27
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,144.74,80.48
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,91.87,58.18
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,77.39,59.44
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,68.99,52.65
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,67.32,51.45
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,64.71,49.55
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,61.99,47.51
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,57.93,44.16
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,53.74,40.59
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,47.64,35.41
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,41.38,29.88
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,32.24,21.58
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.74,11.2
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,10.93,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,28.14,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,83.03,42.64
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,144.51,104.84
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,216.71,165.76
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,280.18,219.31
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,350.19,276.46
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,289.04,229.5
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,213.09,168.28
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,254.86,200.97
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,297.9,233.06
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,260.88,202.38
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,233.01,178.86
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,289.05,220.79
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,346.4,261.84
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,469.02,350.0
