Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,596.93,436.69
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,646.6,468.56
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,696.0,500.74
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,659.79,473.01
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,602.38,432.38
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,796.87,567.98
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,941.71,658.76
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,940.95,656.47
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,936.58,654.22
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,926.79,648.77
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,913.5,641.28
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,830.76,586.13
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,722.53,510.79
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,787.27,559.46
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,816.9,581.29
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,780.85,558.66
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,750.7,538.98
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,673.59,483.81
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,603.87,433.69
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,536.4,387.1
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,478.88,346.78
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,412.38,300.42
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,357.88,262.31
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,345.74,253.18
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,334.33,243.66
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,316.69,227.96
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,283.75,200.23
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,248.45,176.44
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,213.09,154.16
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,124.85,91.96
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,41.44,29.19
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,23.56,14.34
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,5.77,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.35,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,23.54,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,71.84,37.17
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,128.54,93.56
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,190.86,146.65
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,250.65,197.59
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,317.11,252.83
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,292.2,233.83
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,254.18,202.91
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,408.88,325.31
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,564.12,441.45
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,616.89,477.43
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,669.74,513.33
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,616.5,469.95
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,540.45,410.58
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,687.0,517.63
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,833.22,615.93
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,862.54,632.89
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,883.12,645.3
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,909.05,660.02
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,932.0,672.69
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,941.3,678.0
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,934.36,673.15
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,934.58,671.84
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,931.24,668.28
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,845.67,609.08
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,728.58,524.64
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,818.76,592.4
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,870.34,628.82
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,844.06,611.13
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,815.0,592.3
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,777.12,567.91
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,746.75,546.55
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,670.29,489.93
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,601.35,438.66
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,594.52,435.66
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,572.86,420.02
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,523.34,381.94
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,473.09,342.4
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,403.12,290.4
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,358.55,259.51
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,319.7,229.62
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,282.29,200.95
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,245.25,172.96
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,208.82,147.4
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,181.72,134.56
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,164.66,130.48
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,150.36,119.32
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,132.63,105.22
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,118.17,93.87
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,103.61,82.21
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,80.07,62.63
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,64.0,49.1
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,55.8,42.11
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,47.39,34.71
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.09,24.65
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,25.03,13.92
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,12.77,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,20.08,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,56.93,28.71
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,109.6,78.98
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,175.89,134.39
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,234.42,183.44
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,299.35,236.48
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,358.94,283.5
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,422.75,332.03
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,479.35,374.78
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,537.89,417.89
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,599.37,461.04
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,654.45,498.7
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,700.24,528.03
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,745.01,555.7
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,784.99,579.92
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,823.31,602.75
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,853.25,619.76
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,880.58,634.98
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,862.82,619.73
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,832.64,595.22
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,897.93,638.58
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,933.76,657.23
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,935.52,655.84
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,933.73,652.83
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,924.57,647.56
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,911.88,640.25
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,832.38,588.17
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,727.05,515.24
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,790.46,563.72
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,818.81,585.28
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,785.27,564.51
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,749.3,541.9
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,709.87,515.05
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,668.29,486.03
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,623.21,452.87
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,576.32,417.57
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,526.51,380.72
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,475.65,341.69
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,407.11,290.81
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,368.44,264.0
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,319.81,219.85
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,254.57,159.77
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,199.69,116.82
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,146.58,81.14
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,93.72,58.14
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,77.17,58.75
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,70.31,53.29
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,70.31,53.5
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,67.51,51.46
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,64.57,49.26
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,61.34,46.75
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,58.06,44.09
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,51.77,38.71
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,43.36,31.32
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.71,22.68
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,23.91,13.16
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.55,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,10.7,1.17
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,22.72,12.59
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,35.28,23.35
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,51.56,37.15
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,67.72,50.72
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,85.28,65.11
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,102.77,79.15
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,120.85,93.69
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,139.26,108.32
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,129.37,99.88
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,119.89,91.82
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,171.02,132.63
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,223.33,173.62
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,427.55,333.82
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,626.02,480.87
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,670.76,511.88
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,731.83,554.54
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,695.63,524.89
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,672.17,504.52
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,688.59,515.42
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,703.26,524.87
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,591.88,442.34
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,481.67,359.66
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,333.44,250.95
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,183.93,137.68
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,269.63,203.02
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,365.17,273.96
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,486.84,364.46
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,590.14,439.21
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,477.06,356.35
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,366.29,274.28
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,440.09,329.92
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,501.45,374.74
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,516.09,385.96
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,521.98,389.94
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,504.39,376.75
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,470.62,348.57
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,417.51,304.09
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,364.13,258.48
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,305.54,216.42
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,287.89,210.2
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,231.75,170.87
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,196.48,148.35
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,165.52,126.33
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,126.63,101.04
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,127.02,101.76
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,138.81,111.95
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,124.29,100.35
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,109.26,88.16
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,95.14,76.35
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,80.62,64.01
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,66.59,51.84
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,52.26,39.2
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,38.26,26.68
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,24.01,13.4
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,12.34,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,30.55,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,89.15,47.98
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,147.1,107.25
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,215.68,166.35
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,246.52,195.32
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,278.48,223.6
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,328.26,264.26
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,379.8,304.8
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,479.84,382.84
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,583.69,460.88
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,635.04,496.83
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,686.04,531.06
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,675.32,519.82
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,645.19,494.52
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,652.78,496.56
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,639.8,484.12
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,671.75,505.9
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,702.32,526.16
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,706.43,526.1
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,707.8,524.47
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,706.44,521.92
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,702.93,518.02
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,705.79,518.46
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,706.82,517.65
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,709.63,519.49
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,710.47,520.01
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,708.81,518.88
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,705.07,516.36
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,611.14,449.91
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,530.05,391.66
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,530.86,393.01
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,529.85,392.47
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,516.58,383.11
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,502.19,372.91
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,472.37,351.52
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,443.24,330.48
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,380.43,284.61
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,321.09,241.2
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,282.16,212.56
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,245.59,185.45
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,228.43,172.94
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,211.61,160.58
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,200.32,152.0
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,188.35,143.12
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,175.14,134.17
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,154.62,124.32
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,136.7,109.95
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,118.52,95.19
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,105.33,84.61
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,92.03,73.75
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,78.3,62.19
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,64.46,50.35
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,51.22,38.92
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,37.85,27.17
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,26.44,16.94
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,14.83,6.3
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.4,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,34.43,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,100.75,55.66
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,165.86,122.23
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,240.14,186.51
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,305.35,242.92
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,377.0,302.88
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,439.61,353.72
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,505.22,404.86
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,564.0,449.57
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,621.34,491.91
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,673.92,528.98
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,725.9,564.34
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,770.91,593.28
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,814.22,620.6
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,851.64,642.53
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,877.17,656.12
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,904.73,672.62
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,929.21,686.95
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,947.57,695.84
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,962.47,702.5
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,970.42,706.53
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,974.67,708.33
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,971.86,704.32
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,965.29,698.09
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,954.07,690.79
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,939.23,681.26
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,918.6,667.05
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,894.68,650.74
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,867.25,633.36
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,836.91,613.94
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,802.27,591.71
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,765.15,567.18
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,724.83,538.31
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,682.24,507.18
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,587.33,435.25
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,509.14,375.9
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,508.62,375.3
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,487.64,355.85
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,433.94,311.3
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,379.23,264.98
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,323.47,217.74
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,261.22,165.84
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,203.88,119.73
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,147.57,80.66
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,116.42,77.85
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,143.37,114.03
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,101.53,79.74
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,68.27,52.22
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,60.01,45.55
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,57.39,43.58
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,53.49,40.45
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,49.44,37.09
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,44.69,33.06
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,39.87,28.78
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,32.27,21.85
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,24.54,14.17
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,36.5,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,105.81,59.34
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,172.0,127.8
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,247.36,193.62
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,313.62,251.61
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,386.29,313.28
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,450.51,365.72
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,517.89,418.57
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,576.34,464.69
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,633.2,508.56
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,686.67,546.93
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,739.55,583.59
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,784.99,614.6
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,828.63,643.97
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,865.54,667.02
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,890.56,681.56
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,917.5,698.24
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,941.31,712.68
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,959.31,722.08
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,973.85,729.2
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,982.94,733.84
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,988.27,736.1
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,987.85,733.23
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,983.6,727.99
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,973.18,720.21
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,958.99,710.09
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,941.11,696.59
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,919.63,680.82
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,892.17,662.14
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,861.55,641.35
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,827.42,618.16
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,790.31,592.84
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,748.32,562.25
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,703.85,528.94
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,656.78,493.24
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,607.44,454.92
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,554.25,412.69
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,499.66,368.16
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,443.15,320.89
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,385.74,271.71
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,326.87,220.78
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,268.02,170.2
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,208.75,121.93
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,150.21,80.96
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,92.46,55.06
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,71.06,54.85
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,68.49,52.89
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,58.29,44.4
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,56.2,42.88
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,54.04,41.26
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,50.93,38.76
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,47.77,36.13
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,43.15,32.17
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,35.35,25.26
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,29.17,19.57
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.96,13.27
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.26,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,41.33,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,118.17,67.57
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,185.36,139.16
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,261.85,206.58
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,327.73,264.53
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,399.77,325.27
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,461.15,374.55
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,527.32,424.88
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,585.69,467.99
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,644.63,509.67
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,697.22,542.59
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,748.96,573.72
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,787.09,596.31
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,830.25,622.0
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,865.79,642.86
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,898.66,661.85
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,926.34,675.71
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,950.81,687.37
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,968.66,695.69
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,982.85,701.83
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,991.76,708.02
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,996.85,711.96
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,995.66,710.71
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,990.56,707.13
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,980.16,701.66
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,965.95,693.81
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,945.75,682.13
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,922.02,668.13
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,893.64,650.45
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,862.13,630.64
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,827.19,607.22
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,789.36,581.76
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,746.71,552.18
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,701.7,519.77
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,653.09,484.01
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,602.57,445.87
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,549.98,404.82
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,496.05,361.53
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,439.85,315.43
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,383.0,267.57
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,324.68,217.79
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,266.51,168.39
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,207.96,121.21
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,150.33,81.14
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,93.66,55.55
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,71.98,55.13
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,61.19,46.28
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,59.36,44.92
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,56.97,43.16
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,54.49,41.29
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,51.43,38.86
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,48.33,36.3
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,40.21,29.36
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,35.96,25.58
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,29.44,19.59
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,22.85,13.04
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,11.22,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,33.12,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,97.5,54.63
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,160.06,118.84
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,231.31,181.2
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,295.07,236.92
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,365.17,296.2
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,427.06,347.04
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,492.07,398.33
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,549.48,442.2
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,607.91,485.39
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,575.61,456.12
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,518.69,408.65
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,531.13,414.91
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,539.13,417.22
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,713.59,546.01
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,868.29,649.36
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,886.42,656.88
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,911.08,669.9
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,931.29,678.98
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,948.3,685.91
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,957.36,686.97
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,962.78,685.71
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,962.56,680.9
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,958.61,673.81
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,949.06,664.64
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,935.85,653.31
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,917.69,640.11
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,896.08,624.98
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,869.48,607.92
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,839.84,589.07
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,806.02,566.55
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,769.4,542.35
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,729.16,516.74
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,686.52,488.61
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,639.94,456.95
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,591.44,422.85
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,540.32,385.15
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,487.91,345.21
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,433.64,302.58
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,378.75,258.19
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,322.07,211.65
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,265.54,165.25
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,208.67,120.88
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,152.94,83.09
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,88.62,51.08
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,67.01,50.49
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,65.8,49.71
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,64.54,48.84
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,62.39,47.33
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,55.18,41.49
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,52.21,39.18
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,49.21,36.73
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,44.48,32.76
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,39.68,28.53
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,32.52,22.03
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,25.26,14.91
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,28.87,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,85.13,46.53
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,143.71,104.78
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,210.14,161.62
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,274.94,216.67
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,343.1,272.98
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,404.32,322.12
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,468.98,372.03
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,526.34,415.08
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,584.96,457.73
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,636.78,493.27
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,688.4,526.79
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,730.28,552.83
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,774.08,579.73
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,811.62,600.7
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,846.94,619.83
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,875.15,635.99
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,900.49,650.23
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,920.43,660.22
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,925.36,660.74
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,934.46,665.49
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,940.07,668.09
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,939.74,665.78
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,935.81,661.39
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,926.91,655.35
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,914.47,647.24
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,896.35,634.38
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,874.99,619.62
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,848.9,603.15
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,820.01,584.89
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,787.97,563.85
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,753.12,540.51
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,713.75,513.41
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,672.2,484.23
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,627.33,452.33
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,580.72,418.25
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,531.19,380.65
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,480.53,341.15
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,427.64,299.08
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,374.23,255.51
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,314.39,206.56
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,259.51,161.42
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,203.66,117.68
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,148.8,80.2
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,95.21,55.73
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,73.75,55.16
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,71.88,53.86
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,63.9,47.48
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,61.51,45.89
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,59.01,44.16
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,55.57,41.48
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,52.02,38.62
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,47.06,34.5
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,41.99,30.1
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,34.12,23.06
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,26.07,15.38
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,31.31,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,91.21,49.7
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,156.03,113.48
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,228.62,175.44
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,292.93,230.51
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,363.7,289.32
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,427.28,340.1
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,494.45,391.61
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,552.43,435.52
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,611.47,478.93
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,661.73,513.58
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,714.18,548.08
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,758.83,576.6
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,801.85,603.53
