Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,22.09,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,65.0,13.74
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,125.54,88.04
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,190.29,144.35
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,254.52,199.34
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,323.45,256.99
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,384.15,306.0
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,448.3,355.73
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,506.56,399.93
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,566.37,443.83
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,618.4,479.9
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,670.26,514.55
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,716.66,543.39
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,761.91,570.58
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,795.32,589.38
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,830.67,609.14
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,861.26,626.08
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,889.11,640.92
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,903.36,646.08
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,913.62,648.79
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,925.33,652.35
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,933.64,653.49
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,935.62,651.36
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,934.05,647.08
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,846.51,586.92
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,740.67,513.34
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,719.07,497.47
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,696.28,479.96
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,776.07,535.24
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,827.28,569.56
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,714.67,492.65
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,601.83,415.91
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,653.96,456.16
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,678.8,475.6
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,635.3,446.72
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,590.27,416.55
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,499.36,353.15
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,428.89,304.54
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,364.47,260.47
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,310.79,223.91
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,306.43,212.69
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,280.96,180.97
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,228.35,139.82
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,177.29,103.59
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,145.35,93.51
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,145.34,112.74
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,126.94,98.33
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,116.2,90.02
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,113.92,88.75
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,105.08,82.05
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,94.31,73.47
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,83.18,64.39
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,70.96,54.41
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,58.41,43.83
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,45.11,32.25
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,31.53,20.11
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,18.46,4.66
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.12,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,9.88,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,26.42,15.03
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,43.67,29.99
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,66.6,49.25
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,96.69,74.27
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,123.12,95.95
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,150.35,117.86
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,126.51,98.12
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,95.65,72.52
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,82.68,61.71
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,70.63,51.7
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,96.43,72.14
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,122.67,92.59
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,125.92,94.62
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,129.23,96.73
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,108.74,80.53
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,88.78,64.78
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,127.69,94.92
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,167.04,124.72
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,149.6,111.04
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,132.38,97.68
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,124.91,91.65
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,117.48,85.66
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,135.26,99.27
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,152.89,112.6
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,165.95,122.12
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,178.79,131.42
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,174.76,128.29
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,170.72,125.22
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,223.23,164.17
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,274.61,201.4
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,275.04,201.41
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,275.27,201.53
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,207.72,152.24
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,141.21,102.96
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,209.4,154.17
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,268.93,197.48
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,303.37,221.7
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,324.17,235.41
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,291.02,212.14
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,255.04,187.11
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,212.36,156.67
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,181.97,135.37
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,149.84,112.07
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,119.11,93.23
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,87.38,67.53
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,53.06,39.18
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,46.79,34.15
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,40.53,29.03
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,34.29,23.84
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,28.06,18.58
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,22.25,13.59
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,16.46,8.54
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,11.51,4.16
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,6.56,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.28,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.85,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.64,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,5.74,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,9.86,2.47
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,15.22,7.07
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,20.6,11.64
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,25.98,16.15
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,31.38,20.6
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,96.56,74.49
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,179.29,140.87
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,105.69,80.92
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,48.08,33.65
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,136.65,104.84
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,246.27,189.51
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,142.04,107.62
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,58.24,40.94
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,133.14,99.98
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,211.14,159.69
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,317.44,239.23
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,411.59,307.08
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,389.86,289.55
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,368.17,272.69
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,354.67,262.12
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,341.29,251.64
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,345.31,254.56
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,348.97,257.16
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,377.78,277.32
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,405.36,296.31
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,388.68,284.23
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,372.2,272.47
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,319.44,234.05
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,264.74,193.98
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,259.82,190.62
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,254.77,187.01
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,410.64,302.47
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,539.16,392.46
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,496.96,360.63
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,455.72,330.18
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,429.12,308.84
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,396.38,281.07
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,347.52,240.49
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,290.65,192.92
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,239.46,152.32
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,189.23,115.77
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,141.43,89.11
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,108.85,83.96
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,104.31,80.59
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,98.99,76.52
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,94.42,73.18
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,89.62,69.6
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,82.21,63.62
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,74.49,57.26
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,65.26,49.68
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,55.73,41.6
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,44.4,31.64
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,31.71,20.21
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,16.29,3.15
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,19.14,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,56.9,0.94
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,119.14,81.78
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,185.61,139.36
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,249.47,193.91
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,318.07,251.36
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,381.33,303.22
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,448.92,356.78
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,506.4,400.88
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,565.41,444.74
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,619.04,482.4
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,672.83,518.13
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,715.35,545.36
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,759.44,573.23
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,798.33,597.02
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,835.14,619.05
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,864.48,636.8
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,891.02,652.62
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,908.36,661.3
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,922.08,667.69
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,920.78,665.71
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,927.99,669.54
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,930.28,669.18
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,929.0,666.65
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,920.92,660.88
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,909.36,653.01
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,730.33,528.21
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,509.23,366.96
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,696.99,506.34
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,820.12,593.34
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,725.54,524.12
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,625.29,449.99
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,464.18,337.07
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,315.94,229.84
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,410.5,299.33
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,490.14,355.34
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,407.58,295.88
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,338.03,246.1
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,374.87,269.65
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,387.68,270.02
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,334.72,229.35
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,297.59,202.12
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,144.19,95.3
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,31.53,19.12
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,22.37,12.04
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,13.23,5.33
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,28.13,17.76
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,43.07,30.25
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,48.04,34.58
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,53.03,38.96
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,45.1,32.49
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,37.19,25.94
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,29.72,19.63
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,22.25,13.23
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,15.64,7.48
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,9.04,1.7
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.51,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,17.11,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,51.6,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,112.92,77.06
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,177.68,133.14
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,238.09,184.65
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,310.77,244.9
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,373.66,296.07
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,440.94,348.92
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,407.82,321.67
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,350.57,275.01
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,502.4,392.42
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,664.81,510.75
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,710.94,539.04
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,752.49,564.35
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,790.44,586.71
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,826.21,607.22
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,855.55,624.84
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,882.17,640.63
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,901.9,650.65
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,918.33,658.59
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,929.67,665.16
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,924.9,661.6
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,924.27,659.63
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,933.38,663.92
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,912.99,650.32
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,902.45,643.35
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,885.76,632.44
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,865.9,619.59
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,841.86,604.08
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,815.05,586.78
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,758.05,545.6
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,690.96,496.41
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,626.39,451.6
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,568.35,410.69
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,592.52,431.08
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,591.68,431.3
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,542.81,393.91
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,492.69,354.79
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,440.81,313.21
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,388.11,269.86
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,333.94,225.03
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,279.85,179.96
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,217.63,129.84
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,162.99,89.64
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,109.17,59.58
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,70.76,52.91
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,69.81,52.35
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,68.8,51.72
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,60.89,45.44
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,58.77,43.93
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,55.7,41.57
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,52.56,39.07
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,47.63,34.94
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,42.6,30.54
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,35.21,23.97
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.66,16.89
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.25,1.16
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,14.42,5.41
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,23.11,13.12
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,34.74,22.96
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,46.85,33.09
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,61.02,44.74
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,75.15,56.13
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,87.84,66.14
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,100.53,75.97
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,90.45,67.48
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,81.1,59.66
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,122.92,92.67
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,165.71,125.85
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,273.77,209.26
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,373.28,283.44
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,645.38,488.48
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,878.11,649.79
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,907.53,665.28
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,923.53,673.45
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,934.23,677.96
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,941.42,680.29
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,896.26,647.72
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,819.53,589.53
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,886.56,640.08
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,922.52,663.92
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,860.8,620.32
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,777.08,557.81
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,664.51,479.62
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,558.15,403.86
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,436.71,318.41
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,328.77,240.33
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,331.43,242.68
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,333.49,244.3
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,319.57,234.34
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,305.86,224.53
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,315.63,232.28
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,323.31,238.33
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,353.42,259.83
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,368.46,268.57
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,284.27,208.21
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,223.45,166.44
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,170.88,127.49
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,119.37,88.71
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,102.52,75.96
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,85.76,66.09
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,48.92,35.58
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,11.55,4.15
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,14.44,6.67
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,17.32,9.2
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,14.41,6.75
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,11.52,4.27
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,9.45,2.49
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,7.39,0.69
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,5.33,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.28,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.64,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,18.24,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,53.82,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,115.71,78.55
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,180.34,135.85
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,245.2,191.5
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,315.02,250.2
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,376.25,300.69
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,441.19,352.36
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,499.53,397.54
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,559.57,442.66
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,611.43,479.46
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,663.12,514.68
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,710.14,545.38
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,752.33,572.09
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,789.61,594.02
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,824.6,614.03
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,854.86,632.51
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,882.41,649.08
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,904.52,660.96
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,923.51,670.8
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,934.44,676.77
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,929.29,672.41
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,930.19,670.92
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,927.5,667.16
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,919.95,661.74
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,908.94,654.21
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,623.01,457.48
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,291.18,212.23
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,593.8,438.89
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,818.61,594.56
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,750.79,543.42
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,673.67,486.38
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,627.68,454.8
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,586.25,425.84
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,561.75,408.8
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,534.4,389.15
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,522.71,380.49
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,492.95,356.48
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,412.57,297.08
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,365.07,264.18
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,341.94,241.98
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,300.59,203.69
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,253.53,170.03
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,224.12,152.46
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,155.18,101.43
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,85.07,64.57
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,82.66,62.91
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,80.02,60.96
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,77.36,59.11
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,74.54,57.09
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,70.32,53.83
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,64.07,48.76
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,56.93,42.78
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.62,36.44
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,39.85,27.81
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,29.88,18.62
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,15.09,1.53
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,8.54,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,18.15,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,100.65,67.86
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,179.11,134.94
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,239.86,187.35
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,313.2,248.83
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,318.47,254.79
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,306.25,245.41
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,247.03,197.03
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,174.34,136.32
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,427.32,339.06
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,673.67,521.22
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,627.03,481.17
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,554.58,423.35
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,659.27,498.86
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,751.59,562.73
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,779.63,579.77
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,804.65,595.14
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,804.79,591.75
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,800.74,585.83
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,795.73,580.85
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,787.59,573.86
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,733.07,533.49
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,691.49,501.73
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,739.38,536.09
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,794.79,574.17
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,779.87,563.43
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,762.83,551.75
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,721.66,522.92
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,688.13,499.11
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,684.79,497.68
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,680.47,495.15
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,661.97,482.24
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,640.88,467.34
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,604.89,440.84
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,567.59,413.06
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,539.01,391.68
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,504.63,365.01
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,456.16,327.32
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,406.1,287.16
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,352.88,243.71
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,297.8,198.33
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,244.86,157.46
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,197.45,124.1
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,160.5,107.22
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,152.13,119.01
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,108.02,83.62
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,66.33,49.66
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,64.07,48.1
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,61.7,46.39
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,58.37,43.82
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,54.95,41.09
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,49.7,36.76
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,44.33,32.13
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,36.57,25.25
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,28.63,17.76
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,13.64,0.57
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,7.26,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,14.73,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,75.05,49.3
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,131.07,98.13
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,180.75,140.86
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,245.86,195.24
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,300.17,239.92
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,358.79,286.68
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,452.24,359.53
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,563.75,442.97
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,618.11,480.21
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,672.62,516.59
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,720.15,547.59
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,766.58,577.25
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,806.71,601.32
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,840.12,620.54
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,870.68,637.23
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,898.48,651.89
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,920.02,662.92
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,938.32,671.9
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,950.28,677.69
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,958.71,681.38
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,959.76,680.55
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,957.12,677.6
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,920.41,652.83
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,869.31,615.61
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,892.51,633.63
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,899.22,637.73
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,847.5,601.37
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,790.16,559.51
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,765.17,542.52
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,738.07,523.68
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,726.59,519.15
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,695.65,500.72
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,624.83,448.83
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,560.35,401.74
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,536.21,384.13
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,505.36,360.43
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,457.28,323.8
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,405.94,283.78
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,346.61,235.53
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,281.97,181.04
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,227.73,139.23
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,184.49,109.7
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,123.9,71.91
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,72.87,54.55
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,72.05,54.16
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,71.19,53.64
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,68.81,51.99
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,66.32,50.2
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,62.82,47.42
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,59.23,44.48
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,53.41,39.62
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,45.59,32.89
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,36.73,25.09
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,27.74,16.77
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,13.98,0.26
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,7.68,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,16.01,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,84.94,55.57
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,161.21,121.07
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,220.58,172.19
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,287.76,228.89
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,349.31,279.42
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,421.99,336.68
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,480.98,380.77
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,541.9,424.55
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,596.3,462.18
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,651.08,498.85
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,698.48,528.86
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,744.94,557.24
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,784.21,580.57
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,821.58,602.3
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,847.41,615.64
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,875.69,630.5
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,897.31,640.86
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,915.8,649.23
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,928.07,654.31
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,936.93,657.29
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,829.19,585.38
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,699.3,494.97
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,823.21,582.48
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,920.61,644.61
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,843.68,591.21
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,750.19,525.99
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,704.13,494.93
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,658.8,463.68
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,568.82,403.17
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,486.2,346.6
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,530.75,378.43
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,564.2,400.93
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,565.31,402.01
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,557.45,396.54
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,501.54,357.49
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,450.32,321.8
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,431.55,306.08
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,391.22,271.43
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,340.18,234.02
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,307.88,212.48
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,254.15,167.82
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,194.35,120.06
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,158.21,104.53
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,150.17,117.28
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,125.46,97.81
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,107.28,83.42
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,96.97,75.47
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,86.04,66.84
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,80.52,62.43
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,74.81,57.74
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,65.0,49.54
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,55.92,41.71
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,42.8,30.24
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,29.44,18.17
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,15.11,0.25
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
