Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,13.46,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,78.8,35.94
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,145.31,105.9
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,207.38,159.38
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,278.07,218.53
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,342.25,271.34
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,417.95,331.18
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,479.51,378.16
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,543.27,425.18
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,577.35,447.42
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,608.17,466.62
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,680.87,516.66
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,755.31,564.52
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,746.68,554.85
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,721.09,532.88
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,735.17,538.64
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,745.36,541.37
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,798.09,574.3
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,849.51,605.21
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,843.3,597.6
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,833.42,588.29
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,910.48,638.93
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,955.88,663.0
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,949.0,656.29
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,938.5,648.05
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,922.1,635.82
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,902.31,621.71
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,877.53,605.94
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,849.7,588.38
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,816.98,566.65
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,781.71,543.41
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,742.44,517.79
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,700.93,489.79
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,596.44,417.16
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,501.65,351.11
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,520.11,364.72
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,509.53,354.7
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,454.23,312.96
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,399.48,270.62
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,343.51,226.84
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,287.99,182.7
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,239.67,150.58
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,214.14,139.2
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,150.28,93.4
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,76.83,56.75
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,77.08,57.3
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,77.42,57.79
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,74.6,55.96
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,71.65,53.97
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,67.63,50.9
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,61.51,45.96
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,53.56,39.41
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.41,32.44
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.75,23.05
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,23.88,12.51
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,69.67,28.32
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,147.78,107.36
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,209.85,160.9
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,280.68,219.78
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,349.81,274.97
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,420.41,328.77
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,481.92,373.71
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,545.64,418.29
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,602.77,456.75
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,660.54,493.89
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,709.03,523.52
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,756.58,551.87
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,793.74,573.44
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,833.47,596.47
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,865.38,614.8
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,894.6,631.4
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,920.11,644.32
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,930.8,648.12
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,943.21,652.44
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,952.12,654.64
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,954.5,653.01
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,953.25,649.39
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,946.43,643.94
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,935.99,636.5
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,919.68,626.56
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,899.96,614.69
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,766.26,527.72
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,607.17,419.54
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,717.61,497.73
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,778.89,539.25
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,635.46,440.86
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,493.97,343.07
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,529.75,369.44
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,551.31,383.69
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,445.04,311.29
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,360.47,253.86
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,382.13,268.29
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,387.18,268.62
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,338.95,234.62
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,296.21,204.99
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,254.16,167.97
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,197.78,120.86
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,134.91,79.59
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,74.48,54.94
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,72.18,53.38
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,69.7,51.57
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,67.25,49.88
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,64.69,48.05
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,60.04,44.44
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,55.2,40.54
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,48.79,35.27
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,42.2,29.61
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,32.7,21.27
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.76,10.7
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,11.95,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,75.84,27.36
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,166.43,120.03
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,232.64,177.44
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,307.81,239.94
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,373.87,293.28
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,444.58,347.93
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,506.75,392.48
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,570.96,436.08
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,626.66,470.42
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,682.59,501.9
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,728.39,527.22
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,776.51,553.2
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,817.05,573.25
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,855.47,591.5
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,887.24,609.52
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,916.2,625.94
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,927.81,630.84
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,947.21,640.69
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,959.29,646.18
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,967.8,649.79
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,971.18,650.57
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,970.84,649.36
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,963.4,644.48
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,952.26,637.66
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,873.16,590.02
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,771.12,523.53
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,769.22,523.41
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,764.26,520.24
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,731.93,499.52
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,698.5,478.15
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,678.51,465.72
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,655.82,451.13
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,588.23,406.84
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,527.92,366.88
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,517.71,360.14
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,499.1,346.06
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,440.68,304.82
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,392.32,270.47
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,347.66,238.45
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,305.66,208.14
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,265.44,176.83
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,214.61,139.1
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,168.86,110.84
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,129.24,98.1
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,101.32,76.39
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,69.36,51.02
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,66.5,49.03
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,63.49,46.84
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,59.85,44.06
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,56.12,41.1
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,49.72,35.86
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,43.15,30.23
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,32.01,20.52
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.5,10.89
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,64.01,18.74
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,135.22,96.56
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,196.3,148.8
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,266.02,206.31
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,331.52,259.28
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,402.86,314.98
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,463.51,359.83
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,534.36,410.09
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,593.56,450.56
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,653.67,490.38
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,703.31,521.77
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,752.1,551.78
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,794.68,577.13
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,835.57,601.03
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,862.26,616.79
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,892.15,634.69
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,915.64,647.68
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,936.01,658.76
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,949.28,665.78
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,959.04,670.78
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,962.7,671.29
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,962.7,669.71
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,955.65,664.78
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,944.96,657.78
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,888.24,619.28
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,820.67,570.75
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,847.54,592.99
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,845.23,593.81
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,757.62,532.6
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,657.76,461.62
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,656.68,461.98
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,647.79,456.22
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,598.8,422.75
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,550.91,389.71
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,486.32,344.35
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,432.54,306.45
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,428.88,301.35
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,401.85,275.35
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,346.5,231.4
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,291.82,187.54
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,231.65,140.36
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,178.67,101.89
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,125.72,71.45
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,84.22,62.65
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,82.84,61.8
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,81.39,60.86
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,80.52,60.64
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,77.99,59.01
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,71.76,54.13
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,65.34,48.94
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.49,41.64
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.4,33.87
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.38,23.32
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,23.46,11.35
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,12.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,61.65,13.58
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,131.23,93.44
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,192.75,146.52
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,262.88,204.74
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,325.45,255.22
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,393.28,307.68
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,402.73,313.51
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,389.44,301.81
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,407.31,312.4
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,420.91,319.07
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,520.96,390.72
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,647.76,475.93
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,734.54,530.7
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,816.37,578.63
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,848.74,593.61
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,878.61,607.19
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,901.17,616.03
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,927.84,627.17
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,940.65,632.27
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,949.99,635.61
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,953.29,635.3
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,952.96,633.1
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,946.55,630.9
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,923.08,618.91
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,872.91,587.86
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,798.28,538.45
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,832.1,565.28
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,836.3,570.74
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,729.56,501.18
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,611.02,421.31
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,667.51,464.08
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,694.61,484.9
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,649.53,454.3
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,603.11,422.56
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,427.95,302.08
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,291.13,206.61
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,327.43,232.25
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,355.0,249.68
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,333.42,227.85
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,287.6,184.4
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,239.24,155.31
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,228.69,157.78
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,165.61,109.53
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,102.93,77.46
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,102.56,77.55
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,101.63,77.09
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,93.99,71.35
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,85.96,65.2
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,78.67,59.52
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,71.12,53.45
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,60.4,44.55
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,50.11,35.74
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,36.13,23.65
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,21.9,9.77
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,11.95,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,11.96,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,24.82,13.57
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,47.08,32.3
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,69.26,50.8
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,102.42,77.99
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,130.73,100.85
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,191.57,149.67
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,269.7,210.55
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,278.84,215.39
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,270.31,206.92
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,218.23,165.45
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,154.12,114.63
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,114.66,83.73
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,77.45,54.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,225.43,167.15
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,375.44,274.7
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,669.62,481.17
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,914.11,632.3
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,928.07,635.58
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,938.65,639.87
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,941.86,638.58
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,941.5,635.37
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,935.13,632.05
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,925.24,626.8
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,909.1,618.79
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,889.67,608.75
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,865.73,595.1
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,838.8,579.57
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,805.98,560.73
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,770.9,539.21
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,732.29,513.96
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,691.72,486.93
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,590.28,416.03
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,501.17,353.38
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,503.15,355.26
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,491.77,345.96
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,295.28,209.8
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,133.53,95.29
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,184.71,133.52
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,230.31,166.57
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,227.54,154.62
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,199.64,124.14
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,144.71,89.15
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,94.34,71.21
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,97.41,74.03
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,99.07,75.62
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,93.55,71.56
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,87.77,67.21
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,79.28,60.38
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,70.44,53.1
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,59.35,43.86
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,48.73,34.74
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,35.07,22.86
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,21.18,8.92
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,11.52,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,68.17,3.05
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,149.92,105.83
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,218.16,165.05
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,294.14,227.66
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,362.05,281.95
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,435.3,338.07
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,497.63,384.23
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,562.15,430.21
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,619.48,468.39
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,677.36,504.59
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,723.07,532.56
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,771.07,561.58
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,811.93,585.39
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,850.74,607.61
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,882.59,627.11
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,911.64,644.75
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,923.37,651.44
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,942.8,663.09
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,955.57,671.34
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,964.76,677.47
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,868.08,613.2
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,726.54,513.62
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,751.1,531.93
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,773.0,547.28
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,742.7,525.12
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,711.51,502.64
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,722.25,511.4
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,736.03,521.64
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,777.47,554.86
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,789.85,566.82
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,734.18,525.97
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,673.82,481.31
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,605.17,433.65
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,542.04,389.14
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,538.24,387.2
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,511.7,366.12
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,457.36,323.03
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,402.42,278.38
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,345.78,232.06
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,289.37,185.45
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,226.1,134.6
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,170.12,93.08
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,135.12,82.13
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,141.32,108.89
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,100.13,76.13
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,61.69,45.13
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,59.54,43.65
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,57.32,42.05
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,53.44,39.01
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,49.44,35.76
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,43.97,31.13
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,38.41,26.22
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,29.56,18.33
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.46,7.26
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,10.67,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,64.74,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,142.96,100.56
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,210.88,160.61
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,286.6,224.24
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,352.98,278.87
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,424.54,335.56
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,486.68,383.06
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,551.16,430.62
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,607.6,470.96
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,664.67,509.61
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,709.89,539.55
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,757.41,570.69
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,712.86,536.45
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,639.06,479.35
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,785.87,583.35
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,892.65,650.19
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,915.7,661.49
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,935.65,671.54
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,948.51,676.08
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,957.81,678.44
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,961.93,678.17
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,962.33,675.74
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,956.09,670.12
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,946.12,662.34
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,859.04,603.78
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,739.63,519.47
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,820.57,578.31
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,859.58,604.12
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,827.61,581.88
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,792.71,558.54
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,753.16,533.33
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,711.14,504.55
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,665.35,472.99
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,617.71,439.32
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,566.59,402.28
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,514.14,363.09
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,459.54,321.09
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,404.56,277.51
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,347.85,231.64
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,291.36,185.45
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,228.18,135.67
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,172.82,95.34
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,117.41,63.72
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,74.29,55.12
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,67.94,50.22
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,68.13,50.57
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,65.57,48.76
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,62.91,46.83
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,59.6,44.28
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,56.27,41.59
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,49.49,35.86
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.53,28.09
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.04,18.79
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.39,6.74
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,10.67,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,60.29,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,133.01,92.71
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,196.79,149.05
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,270.28,209.89
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,340.6,266.71
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,413.01,323.12
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,475.35,369.56
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,540.09,415.87
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,597.07,454.38
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,654.65,491.38
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,520.89,391.3
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,321.09,240.69
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,494.38,368.32
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,640.67,468.41
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,607.77,440.76
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,549.95,398.11
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,555.04,400.03
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,558.52,400.36
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,618.41,440.99
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,696.11,491.59
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,839.75,589.34
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,946.3,655.6
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,939.51,650.36
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,929.17,644.3
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,913.44,635.01
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,894.37,623.72
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,870.32,609.33
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,843.26,593.02
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,811.28,572.31
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,776.7,549.87
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,737.76,524.28
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,696.63,496.25
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,652.16,465.6
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,608.49,434.54
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,558.25,398.67
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,506.91,360.78
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,453.0,319.2
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,398.8,276.11
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,342.83,230.7
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,287.42,185.32
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,232.31,141.29
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,172.39,97.2
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,118.32,65.99
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,76.63,57.09
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,75.33,56.29
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,73.95,55.37
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,70.96,53.23
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,67.83,50.92
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,63.26,47.34
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,58.55,43.5
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,49.05,35.56
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,41.13,28.68
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.33,19.04
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.35,6.05
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,10.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,54.14,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,119.14,82.56
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,180.97,137.59
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,252.01,196.84
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,258.79,203.92
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,271.63,214.11
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,322.34,253.5
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,374.85,292.8
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,501.86,387.56
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,633.68,481.02
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,496.84,377.04
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,332.95,251.46
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,504.71,378.43
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,649.53,478.34
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,777.97,562.52
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,884.29,626.08
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,910.87,637.88
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,940.93,652.59
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,941.83,650.78
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,951.29,654.6
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,954.21,653.15
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,953.48,649.69
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,947.14,646.33
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,937.19,640.96
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,921.34,631.71
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,902.07,620.37
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,737.08,514.41
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,547.48,384.34
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,688.93,487.51
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,785.87,555.62
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,746.18,528.56
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,704.28,500.72
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,658.04,469.51
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,610.43,436.35
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,517.05,369.08
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,443.04,316.14
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,434.11,307.65
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,401.53,278.13
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,346.44,234.13
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,286.64,186.25
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,232.4,143.31
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,180.72,105.71
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,147.64,94.63
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,146.07,113.27
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,114.2,88.03
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,87.58,66.73
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,82.43,62.9
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,77.49,59.14
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,71.19,54.13
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,64.7,48.81
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,55.08,40.74
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,45.2,32.17
