Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,32.51,20.83
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,18.87,4.95
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.24,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,27.35,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,61.58,40.15
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,103.64,77.53
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,158.63,123.86
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,205.04,162.53
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,254.7,202.78
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,249.16,197.57
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,250.12,196.79
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,247.57,193.65
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,256.28,198.9
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,298.92,230.63
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,342.29,262.04
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,390.52,295.21
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,421.31,315.1
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,336.4,250.88
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,252.38,187.06
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,274.24,202.65
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,314.5,230.75
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,376.81,274.65
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,438.59,316.8
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,654.9,465.18
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,846.42,585.58
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,841.11,578.1
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,833.15,571.6
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,835.89,571.94
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,835.42,570.21
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,785.49,539.31
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,735.48,508.4
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,741.57,513.89
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,742.92,515.56
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,710.5,495.24
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,676.17,473.54
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,643.0,453.55
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,602.56,427.36
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,553.67,393.35
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,504.22,357.81
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,451.59,318.52
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,405.07,283.34
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,352.81,241.53
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,294.61,194.09
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,212.89,142.82
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,187.38,136.58
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,181.4,131.75
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,162.32,126.14
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,148.55,115.72
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,134.16,104.64
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,120.76,94.39
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,106.95,83.59
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,86.44,66.84
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,66.02,49.87
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,55.74,41.26
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.16,32.09
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,32.08,20.38
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.1,3.46
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,36.21,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,102.25,68.75
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,173.96,131.53
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,246.27,191.12
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,312.76,244.09
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,385.77,299.59
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,355.89,276.48
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,327.7,253.66
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,371.07,285.61
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,414.56,316.31
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,466.99,352.82
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,520.35,388.99
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,530.04,393.01
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,517.58,382.29
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,413.98,306.64
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,287.74,212.78
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,438.5,322.8
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,571.12,413.68
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,549.21,395.62
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,526.04,378.03
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,613.53,437.95
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,716.46,504.63
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,600.99,424.78
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,488.33,346.84
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,541.89,383.36
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,576.85,405.59
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,433.58,309.19
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,300.21,216.54
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,561.32,406.11
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,760.28,539.22
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,722.53,514.61
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,683.15,490.68
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,520.85,378.22
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,379.9,277.35
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,199.92,147.69
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,20.82,10.78
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,118.15,86.9
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,209.33,156.21
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,182.55,136.27
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,156.58,117.08
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,97.95,71.97
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,36.5,23.66
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,38.55,25.49
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,40.6,28.74
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,22.73,13.7
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,4.94,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.53,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.29,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.46,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.64,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.82,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.41,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.27,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.21,0.44
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,16.47,7.78
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,24.75,14.92
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,34.29,23.01
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,43.86,30.99
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,62.57,46.48
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,82.06,62.39
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,95.33,72.86
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,108.59,83.16
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,104.92,79.73
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,101.65,76.68
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,99.1,74.24
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,96.72,71.98
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,95.32,70.68
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,94.0,69.46
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,104.05,77.07
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,114.11,84.6
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,149.33,111.99
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,184.73,139.18
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,234.16,176.36
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,283.59,212.85
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,281.47,210.91
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,279.32,209.13
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,274.9,205.73
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,270.46,202.35
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,296.57,221.8
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,331.94,247.86
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,367.61,274.23
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,401.04,298.73
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,434.3,323.42
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,467.01,347.32
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,408.2,304.22
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,356.62,266.38
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,370.9,277.74
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,378.65,283.67
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,320.04,240.14
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,265.09,199.48
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,226.23,170.43
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,195.56,147.54
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,196.35,147.67
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,198.85,149.19
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,185.56,138.74
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,160.87,128.83
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,122.0,97.19
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,70.34,54.26
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,60.97,46.65
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,51.36,38.67
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,42.61,31.22
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,33.87,23.66
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,25.57,16.42
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,17.29,9.11
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,10.69,3.11
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.1,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.13,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,37.81,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,115.21,76.96
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,180.87,139.38
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,257.64,205.64
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,326.42,264.07
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,408.44,331.03
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,265.47,215.89
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,64.2,47.54
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,83.52,63.26
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,102.95,78.63
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,111.51,85.04
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,120.12,91.43
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,172.15,132.05
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,225.26,172.37
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,197.96,150.59
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,171.55,129.68
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,282.22,214.12
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,382.46,287.5
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,367.9,274.97
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,353.38,263.08
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,360.25,267.14
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,366.79,270.88
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,429.38,316.0
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,490.16,358.68
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,547.67,398.87
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,586.22,425.57
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,527.5,383.73
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,460.42,336.21
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,312.09,229.81
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,166.65,121.99
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,365.89,271.06
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,538.27,392.28
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,345.26,254.2
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,160.87,117.81
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,164.41,120.93
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,167.8,123.58
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,143.01,104.96
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,118.86,86.8
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,163.67,121.23
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,204.3,152.06
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,130.5,96.27
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,53.99,37.27
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,107.47,79.41
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,151.87,120.05
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,103.26,80.58
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,48.87,35.63
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,42.2,30.24
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,35.53,24.74
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,40.93,29.38
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,54.24,40.62
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,45.2,32.85
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,37.51,26.0
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.59,15.87
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.52,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,8.54,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,44.83,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,129.54,84.87
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,202.14,155.12
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,283.18,224.82
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,163.65,131.46
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,14.82,6.73
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,53.45,38.95
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,97.0,74.65
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,111.63,86.09
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,126.26,97.37
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,93.0,70.26
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,63.13,45.92
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,105.88,80.08
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,150.44,114.93
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,174.53,133.54
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,198.72,152.09
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,179.53,136.53
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,160.89,121.57
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,249.63,189.94
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,359.74,272.2
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,367.98,277.11
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,375.9,282.15
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,266.53,200.49
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,154.35,115.02
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,221.88,166.37
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,289.2,216.06
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,473.6,352.46
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,623.23,457.57
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,657.33,480.66
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,675.54,493.18
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,627.0,458.13
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,580.97,425.05
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,462.73,340.62
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,358.24,264.73
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,390.56,288.84
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,413.53,304.62
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,218.47,161.45
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,28.27,16.65
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,178.74,124.54
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,283.74,188.07
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,234.36,149.9
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,194.71,123.56
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,99.58,65.49
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,58.93,43.73
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,62.66,47.05
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,66.41,50.36
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,57.62,43.25
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,48.85,36.05
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,40.11,28.67
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,31.38,21.2
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,23.5,14.43
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,15.64,7.57
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,9.45,1.95
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.28,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.71,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,32.92,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,102.16,64.44
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,168.71,127.89
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,243.35,190.82
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,311.35,247.24
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,386.1,307.05
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,449.98,356.33
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,524.7,411.65
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,490.9,383.12
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,434.41,337.73
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,591.16,454.9
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,753.24,566.5
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,758.04,565.76
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,747.07,554.92
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,791.01,581.35
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,840.29,609.82
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,900.12,645.64
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,949.7,673.11
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,964.15,679.72
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,975.03,684.56
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,979.06,684.68
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,965.75,674.36
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,959.13,669.86
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,948.88,663.16
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,933.68,652.91
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,914.99,640.6
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,889.33,624.67
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,860.58,606.85
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,827.26,586.62
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,791.27,564.49
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,750.84,538.21
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,708.19,509.08
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,662.37,477.47
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,614.74,443.64
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,514.12,370.5
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,432.61,311.76
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,430.44,307.8
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,399.37,278.38
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,335.23,231.68
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,299.4,209.17
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,244.67,159.64
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,173.52,98.55
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,112.63,62.65
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,73.0,54.69
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,97.88,75.31
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,130.48,102.1
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,115.92,90.66
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,100.87,78.72
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,76.93,59.12
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,53.62,39.67
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,44.12,31.53
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.04,24.32
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.09,14.1
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,13.99,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,28.37,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,81.83,49.03
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,146.11,109.96
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,227.75,178.41
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,154.18,121.47
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,54.78,39.45
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,267.55,215.64
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,494.66,393.08
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,551.44,433.48
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,617.3,479.97
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,575.34,444.99
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,511.47,394.27
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,386.1,297.47
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,236.35,179.79
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,160.32,120.8
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,88.78,64.44
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,171.93,128.75
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,257.78,192.91
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,270.41,201.66
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,282.91,210.51
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,231.86,172.28
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,182.43,135.06
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,206.51,153.15
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,230.36,170.76
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,379.31,280.67
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,513.83,375.52
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,513.47,374.25
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,512.14,373.12
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,557.26,404.69
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,586.96,424.86
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,628.57,456.04
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,656.95,477.3
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,557.84,406.69
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,472.58,345.62
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,503.72,369.34
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,504.94,367.9
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,451.74,325.88
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,394.8,280.25
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,312.21,222.08
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,268.57,197.11
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,236.26,162.35
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,180.8,109.87
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,130.13,80.39
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,94.46,73.48
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,100.3,78.64
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,105.82,83.51
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,102.34,81.04
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,93.61,74.07
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,81.99,64.35
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,70.03,54.11
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,56.05,42.01
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,41.71,29.34
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,27.1,15.68
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,7.68,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,14.85,4.14
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,32.73,20.6
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,50.65,35.89
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,73.72,55.34
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,97.18,74.91
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,170.44,135.39
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,253.51,201.92
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,268.95,212.26
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,266.96,209.21
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,345.89,269.61
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,411.45,318.13
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,473.07,362.11
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,555.29,419.18
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,423.13,319.87
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,268.16,202.03
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,227.64,171.32
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,188.45,140.95
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,234.77,175.78
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,281.19,209.74
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,242.95,180.59
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,205.79,152.51
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,188.73,139.67
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,171.92,126.95
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,179.38,132.28
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,186.68,137.38
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,264.67,194.86
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,352.65,257.51
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,384.03,279.35
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,413.2,299.75
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,468.81,339.47
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,510.3,368.53
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,426.54,309.76
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,348.14,254.46
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,339.2,248.74
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,329.38,241.85
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,255.89,188.81
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,189.81,140.5
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,149.64,110.87
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,110.23,81.21
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,127.09,94.53
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,142.43,106.62
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,111.21,82.87
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,80.09,61.58
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,68.93,52.53
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,57.21,42.88
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,49.27,36.41
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,41.35,29.84
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,33.87,23.52
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,26.4,17.1
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,19.36,10.94
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,12.33,4.75
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,7.39,0.1
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.56,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,41.37,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,119.19,68.33
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,196.6,148.85
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,280.2,220.11
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,161.61,128.6
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,13.99,5.95
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,50.53,36.22
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,91.44,69.56
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,106.63,81.39
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,121.79,93.03
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,155.49,119.41
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,189.71,145.66
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,260.28,199.61
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,317.32,241.9
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,318.12,241.35
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,318.54,240.79
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,498.55,374.93
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,680.83,502.42
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,652.7,479.18
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,602.91,442.86
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,600.06,439.45
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,596.09,435.03
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,556.31,406.12
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,500.12,365.94
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,296.75,219.65
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,100.19,71.65
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,323.13,240.34
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,547.82,399.31
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,372.39,273.34
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,211.32,154.86
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,288.14,212.08
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,356.06,261.22
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,473.99,348.3
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,564.57,412.14
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,387.32,284.5
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,239.49,176.32
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,269.46,198.82
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,295.49,217.44
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,304.26,221.04
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,296.03,210.01
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,253.66,177.56
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,213.61,148.55
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,181.68,130.76
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,156.29,123.28
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,117.85,92.38
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,67.14,50.76
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,58.04,43.45
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,48.86,35.91
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,45.54,33.21
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,52.24,38.87
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,42.98,30.77
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,35.23,23.72
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,24.6,13.04
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,40.3,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,116.36,62.88
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,195.32,146.88
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,280.39,219.27
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,352.5,279.32
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,430.96,342.08
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,496.09,392.08
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,563.9,442.06
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,622.68,482.94
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,678.91,520.56
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,728.95,552.57
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,777.9,583.17
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,693.56,521.06
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,575.8,431.68
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,762.05,566.64
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,910.63,662.73
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,888.47,644.62
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,828.82,600.58
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,859.06,619.98
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,886.61,636.69
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,884.95,633.0
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,880.16,627.67
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,933.65,666.12
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,953.61,677.78
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,908.54,647.07
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,837.28,594.82
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,743.96,531.55
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,665.58,477.04
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,513.07,371.53
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,371.75,270.49
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,248.74,182.27
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,128.33,92.83
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,261.02,192.44
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,382.13,279.32
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,339.62,248.39
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,299.79,219.9
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,347.73,253.86
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,375.87,270.7
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,337.4,240.71
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,297.47,209.3
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,246.72,165.32
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,185.73,114.91
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,135.07,85.36
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,99.83,77.29
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,104.07,81.11
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,113.23,88.93
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,101.36,79.54
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,89.02,69.6
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,76.76,59.51
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,64.09,48.81
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,50.63,37.16
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,36.82,24.97
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,24.12,12.26
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
