Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,33.95,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,101.15,50.6
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,177.54,133.08
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,260.08,203.44
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,337.97,267.98
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,419.91,333.55
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,474.36,375.32
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,529.37,415.85
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,549.99,428.97
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,573.91,443.8
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,611.7,468.22
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,647.08,490.18
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,758.99,566.53
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,860.55,630.24
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,892.74,648.43
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,911.16,658.38
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,838.93,607.72
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,710.3,514.97
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,739.64,535.26
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,767.33,552.91
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,797.74,570.47
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,808.79,575.7
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,763.57,543.86
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,732.94,521.67
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,696.74,495.69
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,646.86,460.88
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,638.68,455.67
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,629.07,449.17
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,578.98,413.76
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,531.11,379.94
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,588.68,421.88
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,631.47,451.83
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,634.92,456.29
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,613.81,442.86
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,542.05,389.71
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,481.28,344.98
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,446.85,317.74
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,397.35,276.05
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,339.97,229.4
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,277.33,178.29
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,223.34,138.06
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,186.06,114.87
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,119.93,71.07
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,68.34,51.14
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,66.46,49.84
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,59.07,43.88
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,56.41,41.91
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,53.68,39.82
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,49.61,36.48
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,45.47,32.95
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,38.62,26.92
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.65,20.53
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.24,8.87
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,11.1,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,39.84,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,113.68,52.56
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,195.35,145.92
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,281.23,218.85
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,355.55,280.59
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,436.8,345.41
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,501.77,394.92
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,569.39,444.15
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,626.88,482.8
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,688.25,522.89
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,738.16,554.28
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,786.89,584.27
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,829.1,609.35
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,859.57,626.44
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,890.89,644.75
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,919.35,661.11
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,942.11,673.11
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,961.56,683.08
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,974.09,690.18
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,982.91,695.16
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,889.59,633.23
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,746.62,532.41
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,674.19,482.76
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,585.84,421.11
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,570.23,409.85
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,554.17,397.83
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,613.27,439.99
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,677.02,483.68
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,637.7,455.18
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,592.1,423.21
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,675.82,486.02
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,712.75,514.63
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,665.16,480.52
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,615.88,444.99
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,563.52,407.13
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,509.98,367.02
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,454.01,323.05
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,397.94,277.71
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,336.42,227.3
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,278.77,179.3
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,220.95,132.69
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,165.11,91.83
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,109.3,60.86
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,72.48,54.35
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,65.3,48.68
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,64.4,48.12
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,61.26,45.78
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,58.02,43.27
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,53.36,39.46
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,48.6,35.4
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,41.09,28.81
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.63,20.34
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.18,8.17
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,9.39,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,35.59,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,102.92,41.96
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,181.59,135.48
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,268.05,209.42
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,341.68,271.24
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,421.94,336.17
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,488.46,388.07
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,557.83,440.13
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,617.35,481.43
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,677.63,521.4
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,729.02,554.48
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,775.62,583.5
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,817.47,609.02
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,857.21,632.76
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,890.06,652.96
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,920.1,671.27
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,943.33,683.76
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,951.23,686.36
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,813.07,591.63
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,614.67,448.37
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,683.12,495.97
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,729.94,526.91
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,722.65,520.73
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,713.67,513.85
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,639.71,462.05
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,583.22,421.72
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,750.66,544.94
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,858.89,620.3
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,823.73,596.4
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,786.21,571.88
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,700.44,509.11
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,608.12,441.35
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,584.31,425.09
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,554.24,403.6
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,487.92,355.28
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,431.2,313.87
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,427.54,308.49
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,396.34,278.67
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,339.33,231.42
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,283.06,184.59
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,205.65,136.47
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,189.82,139.05
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,135.01,90.65
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,74.87,56.33
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,72.42,54.57
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,69.81,52.62
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,66.19,49.89
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,62.44,46.97
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,56.45,42.05
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,50.25,36.77
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,40.13,27.98
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.57,20.2
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,19.78,7.13
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,8.54,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,39.22,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,112.38,39.1
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,194.79,144.59
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,281.14,219.08
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,353.97,280.04
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,433.32,343.7
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,499.88,395.02
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,569.23,446.26
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,628.08,486.64
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,684.42,524.0
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,735.38,555.89
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,785.24,586.13
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,827.48,610.48
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,867.6,632.95
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,899.97,649.97
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,918.58,658.04
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,940.11,668.05
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,958.31,675.87
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,970.53,682.08
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,979.09,686.21
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,981.42,685.29
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,979.94,682.23
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,972.16,677.57
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,960.62,670.75
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,864.4,609.52
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,733.94,519.76
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,823.57,586.18
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,867.36,616.41
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,833.62,595.33
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,796.96,572.8
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,755.23,546.28
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,711.09,516.4
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,651.16,471.77
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,592.35,428.16
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,558.25,404.26
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,508.1,366.51
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,439.21,314.23
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,387.55,275.6
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,339.06,233.74
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,279.61,180.25
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,214.61,127.68
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,156.59,84.78
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,115.92,69.35
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,111.61,86.31
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,84.86,64.75
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,59.62,44.16
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,52.19,38.23
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,49.62,36.25
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,45.35,32.74
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,41.01,29.0
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,34.38,23.16
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,27.66,16.93
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.52,4.76
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,38.92,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,111.03,30.25
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,194.78,143.26
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,281.8,217.33
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,355.12,277.55
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,435.02,340.15
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,501.5,389.9
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,570.79,439.25
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,629.35,478.21
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,685.32,514.22
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,736.16,544.54
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,785.93,573.2
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,826.74,596.01
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,865.28,617.03
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,898.03,637.1
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,917.01,648.63
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,936.61,660.25
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,952.57,669.57
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,861.45,610.88
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,717.75,512.03
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,870.53,618.57
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,973.51,682.25
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,882.8,621.89
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,750.5,530.38
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,768.87,544.85
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,795.82,563.18
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,745.24,529.01
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,706.71,502.88
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,511.11,368.39
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,330.26,238.76
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,302.25,219.44
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,282.75,205.52
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,476.38,349.04
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,611.7,442.2
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,559.18,402.13
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,505.74,361.63
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,450.0,318.28
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,393.85,273.36
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,336.21,226.81
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,279.29,180.35
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,222.32,134.78
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,161.05,90.05
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,105.93,59.71
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,71.95,53.68
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,69.68,52.07
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,67.29,50.29
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,63.53,47.46
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,59.64,44.42
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,54.29,40.04
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,48.81,35.35
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.29,26.24
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.31,18.09
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.76,2.04
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,30.39,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,88.87,15.27
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,170.77,125.87
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,258.24,201.42
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,333.46,264.2
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,415.77,330.21
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,482.98,382.36
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,553.22,434.61
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,614.07,477.3
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,675.88,518.98
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,728.06,552.16
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,775.56,581.24
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,818.5,606.56
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,859.44,630.04
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,892.26,649.51
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,922.27,667.11
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,937.29,673.69
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,960.77,685.83
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,973.44,692.44
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,982.45,696.96
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,984.19,696.18
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,982.12,693.22
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,852.24,607.37
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,665.99,476.77
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,828.77,593.03
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,925.28,655.36
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,899.05,637.69
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,869.52,619.01
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,836.13,597.8
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,799.58,574.43
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,757.77,547.45
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,713.5,517.35
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,665.99,483.64
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,616.54,447.66
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,563.16,407.72
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,508.57,365.7
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,427.89,305.76
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,372.45,266.27
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,329.23,233.26
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,287.47,201.17
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,245.23,169.52
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,205.61,141.46
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,134.85,86.94
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,63.33,46.67
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,61.91,45.74
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,60.48,44.73
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,52.62,38.52
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,49.71,36.33
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,45.8,33.1
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,41.88,29.69
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,34.88,23.49
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.78,16.81
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.68,0.2
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,30.93,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,89.33,5.4
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,174.14,127.71
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,264.17,205.62
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,337.8,267.02
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,418.13,331.17
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,485.94,383.49
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,556.82,435.83
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,617.65,476.84
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,679.27,516.58
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,730.48,548.42
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,776.9,576.17
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,820.76,601.53
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,862.68,625.03
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,895.53,642.24
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,925.57,657.47
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,937.67,661.32
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,958.0,670.49
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,970.41,677.42
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,979.2,682.34
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,980.78,682.26
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,978.6,680.02
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,834.82,587.18
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,642.72,454.77
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,708.37,501.82
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,752.66,532.67
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,701.87,497.4
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,652.29,463.28
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,740.26,529.08
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,786.81,564.57
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,753.5,541.73
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,709.68,511.48
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,661.43,477.86
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,611.5,442.12
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,559.0,404.13
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,505.6,364.15
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,449.3,320.03
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,392.68,274.38
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,324.22,224.68
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,285.13,200.23
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,242.29,168.72
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,209.94,146.61
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,170.14,122.66
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,151.75,118.26
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,109.88,85.06
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,63.85,47.69
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,54.28,40.0
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,44.69,32.11
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,35.54,24.45
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,26.4,16.67
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,18.54,9.85
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,10.69,2.95
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.33,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.4,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,50.07,33.14
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,95.12,71.77
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,135.77,106.1
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,178.28,141.31
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,216.27,172.13
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,254.94,202.71
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,388.53,307.78
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,537.92,419.06
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,660.26,506.24
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,777.07,583.57
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,821.44,610.23
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,863.98,636.02
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,842.83,618.68
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,795.27,582.79
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,892.93,646.69
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,961.19,686.61
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,973.79,691.94
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,982.72,695.66
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,983.94,693.34
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,981.32,688.87
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,931.69,657.42
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,850.52,600.48
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,848.06,598.17
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,842.53,593.14
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,870.92,616.1
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,867.44,614.58
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,834.13,593.51
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,797.71,570.64
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,755.54,543.84
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,710.94,513.87
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,663.36,479.97
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,613.79,443.78
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,560.52,405.34
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,506.05,364.57
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,449.74,320.43
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,392.93,274.41
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,296.9,207.28
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,255.38,185.69
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,232.79,162.31
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,194.19,127.53
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,157.65,109.25
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,135.88,106.37
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,128.12,100.48
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,117.49,92.13
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,102.25,80.0
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,86.68,67.37
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,71.69,54.92
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,56.44,41.97
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,41.72,29.19
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,25.9,15.08
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,13.21,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.68,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.19,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,90.89,64.41
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,153.0,118.77
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,201.94,160.45
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,253.55,202.96
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,298.74,238.71
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,344.45,273.52
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,512.61,401.58
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,688.56,523.22
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,739.57,552.72
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,789.51,581.84
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,831.75,605.85
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,871.89,628.11
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,779.31,564.56
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,653.1,473.72
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,640.62,463.2
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,604.39,436.09
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,512.71,371.39
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,399.72,290.73
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,421.89,306.94
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,443.35,321.66
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,536.58,386.74
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,607.47,434.82
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,632.68,451.9
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,669.45,476.66
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,674.65,480.17
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,677.03,482.06
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,669.86,478.28
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,659.61,472.37
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,666.79,478.56
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,661.71,476.08
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,593.64,428.53
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,530.43,384.23
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,462.43,336.06
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,402.35,293.16
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,386.06,280.72
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,364.2,262.85
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,330.12,235.55
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,290.64,203.17
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,237.8,158.97
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,179.46,112.68
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,126.81,81.91
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,93.12,72.46
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,101.28,79.73
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,117.67,93.79
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,103.69,82.51
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,89.32,70.71
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,74.25,57.9
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,58.82,44.49
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,43.31,30.86
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,27.85,16.66
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,14.32,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.96,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,20.95,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,137.13,98.7
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,238.86,186.57
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,317.32,252.15
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,401.09,319.4
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,334.8,266.86
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,257.48,203.8
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,192.61,150.91
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,126.16,95.77
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,225.6,173.92
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,317.22,241.8
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,392.49,294.48
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,450.75,333.39
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,493.45,361.42
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,535.89,388.94
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,521.13,376.16
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,504.52,362.81
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,433.12,312.77
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,382.64,276.7
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,545.15,390.35
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,703.4,492.94
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,727.84,507.39
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,749.73,521.79
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,860.6,598.85
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,922.32,638.92
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,710.06,501.47
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,462.28,329.68
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,556.59,397.54
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,637.65,451.7
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,692.23,493.77
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,708.58,509.86
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,660.79,476.97
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,611.4,442.39
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,558.5,404.63
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,504.58,364.61
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,446.92,319.66
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,389.49,273.34
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,330.99,225.03
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,273.19,176.9
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,215.26,130.27
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,159.31,89.71
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,97.72,55.48
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,67.46,50.79
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,64.94,48.92
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,62.3,46.89
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,58.67,44.07
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,54.92,41.06
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,48.98,36.05
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,42.86,30.69
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,34.25,22.99
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.43,14.31
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
