Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,66.33,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,157.46,114.03
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,236.48,185.48
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,324.68,258.48
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,398.31,317.28
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,476.91,377.17
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,542.26,424.04
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,609.68,470.04
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,675.49,512.25
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,733.87,547.79
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,781.48,575.61
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,827.48,601.8
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,863.87,621.83
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,897.77,640.1
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,931.7,657.59
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,955.41,668.56
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,969.16,677.0
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,979.29,683.43
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,980.19,683.61
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,977.33,681.6
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,969.61,676.86
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,958.16,669.97
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,820.77,580.75
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,671.66,477.9
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,463.26,335.5
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,257.24,186.79
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,444.01,324.32
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,602.85,434.7
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,456.94,331.46
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,325.77,237.03
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,344.02,251.1
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,358.74,261.86
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,380.82,277.8
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,389.71,283.17
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,345.1,250.16
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,303.88,219.65
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,204.86,148.54
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,122.75,89.9
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,152.48,110.11
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,165.47,118.35
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,136.39,106.27
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,116.69,90.85
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,97.83,75.82
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,84.5,65.07
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,74.22,56.71
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,61.81,46.24
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,46.06,32.58
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,29.97,17.98
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,15.34,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,64.4,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,184.75,134.01
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,266.91,210.8
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,359.6,288.18
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,355.31,285.86
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,325.35,261.96
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,487.88,390.78
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,658.1,516.65
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,603.37,471.64
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,524.6,408.3
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,660.33,507.44
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,791.5,596.43
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,793.38,592.64
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,800.88,593.05
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,759.65,558.88
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,693.25,508.69
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,715.41,522.53
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,735.63,534.18
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,670.33,485.64
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,583.71,423.35
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,569.06,412.79
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,553.9,401.4
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,548.1,397.18
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,541.5,392.39
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,574.01,415.5
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,602.42,435.12
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,482.43,350.19
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,359.99,262.36
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,432.86,315.66
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,486.64,353.0
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,510.46,369.88
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,520.45,376.32
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,456.64,330.94
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,403.31,292.92
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,400.8,287.12
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,368.47,255.03
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,307.35,204.69
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,247.47,155.61
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,189.45,117.25
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,154.51,101.55
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,93.69,72.28
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,62.8,47.22
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,58.76,44.03
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,54.58,40.58
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,49.29,36.15
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,43.91,31.44
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,35.28,23.74
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,26.46,15.0
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.14,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,60.73,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,178.15,128.54
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,261.9,208.84
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,356.31,289.18
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,433.6,352.95
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,522.4,422.65
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,356.78,289.1
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,146.29,114.42
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,92.38,70.45
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,47.22,33.09
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,296.6,235.83
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,566.58,437.32
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,756.62,573.56
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,942.75,694.74
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,963.43,702.99
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,988.04,715.32
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,924.13,670.2
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,837.57,607.65
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,862.32,622.54
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,883.89,634.2
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,834.88,599.25
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,784.17,563.69
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,670.96,484.28
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,561.2,406.01
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,657.9,475.77
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,741.46,533.04
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,719.99,518.05
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,695.84,502.01
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,706.51,511.58
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,697.58,506.95
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,562.18,410.02
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,440.14,321.76
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,401.46,294.9
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,364.44,268.29
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,299.78,221.21
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,244.1,180.88
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,223.05,165.39
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,201.87,149.53
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,178.05,131.78
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,155.22,115.27
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,131.98,104.36
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,116.85,92.45
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,101.34,79.82
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,85.48,66.67
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,69.57,53.46
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,54.23,40.36
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,37.84,26.01
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,21.25,10.71
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.1,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,50.56,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,156.4,109.86
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,242.53,191.32
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,339.51,272.64
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,231.41,186.84
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,83.94,63.83
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,381.6,308.15
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,655.22,510.56
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,714.37,546.7
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,773.12,583.22
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,823.91,612.59
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,873.21,640.19
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,909.7,660.13
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,943.49,678.22
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,834.3,604.2
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,703.82,511.87
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,876.74,629.79
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,1012.15,710.51
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,878.94,622.42
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,723.56,515.43
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,879.13,623.27
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,980.75,685.65
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,962.81,672.48
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,941.12,658.51
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,911.86,640.55
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,879.34,620.57
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,843.99,598.74
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,805.3,574.66
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,759.62,545.68
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,711.63,513.01
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,660.34,477.23
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,607.23,439.09
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,549.9,396.47
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,491.26,351.56
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,430.09,303.59
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,369.01,254.19
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,306.49,203.28
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,245.26,153.35
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,184.38,106.26
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,126.05,68.64
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,63.43,47.32
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,60.38,45.11
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,56.9,42.42
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,53.36,39.56
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,47.99,35.1
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,42.55,30.34
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,33.39,22.17
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,24.03,12.27
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,69.15,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,194.33,135.14
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,287.03,226.04
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,389.11,310.85
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,468.77,374.06
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,552.84,436.48
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,620.46,483.47
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,689.41,529.34
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,746.0,564.02
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,801.94,596.69
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,842.64,618.54
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,886.91,642.08
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,921.21,658.48
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,952.58,672.67
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,981.24,683.46
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,994.59,684.76
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,1006.0,690.1
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,1013.57,693.34
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,1014.52,691.48
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,1011.53,687.55
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,1000.57,681.64
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,985.73,673.63
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,965.96,662.39
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,942.41,648.86
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,912.61,631.88
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,879.43,612.73
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,840.7,590.63
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,799.17,566.34
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,618.05,443.18
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,439.41,316.21
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,489.42,354.32
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,521.31,376.72
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,515.51,371.52
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,484.38,346.09
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,304.89,218.23
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,177.63,130.16
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,229.78,158.49
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,237.73,147.08
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,176.71,99.81
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,118.34,62.54
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,62.82,46.64
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,55.56,40.92
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,52.6,38.64
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,49.61,36.24
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,44.49,31.98
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,39.32,27.45
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,30.9,19.91
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,22.34,10.21
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,71.26,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,198.7,135.69
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,291.31,230.98
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,392.62,317.48
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,471.93,383.0
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,555.71,448.01
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,623.41,496.98
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,692.41,544.87
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,594.01,468.13
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,467.18,366.65
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,427.18,333.07
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,402.46,310.3
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,564.76,431.76
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,732.23,549.39
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,751.72,557.37
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,768.68,564.64
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,899.82,654.65
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,1010.1,722.29
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,1010.19,718.29
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,1006.33,713.09
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,983.41,697.03
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,969.84,687.17
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,948.84,671.86
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,924.4,654.6
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,809.25,578.03
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,668.18,479.44
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,743.9,534.54
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,788.02,565.32
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,742.64,533.8
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,695.22,501.0
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,643.1,464.56
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,590.0,426.43
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,534.04,385.94
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,477.71,343.67
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,416.52,296.0
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,358.13,249.01
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,282.58,195.05
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,234.21,164.71
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,193.1,126.46
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,132.96,79.0
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,83.73,64.15
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,80.31,61.7
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,73.81,56.55
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,69.03,52.69
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,59.5,44.71
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,49.7,36.22
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,36.18,24.2
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,22.6,9.34
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,31.34,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,97.86,62.67
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,180.24,141.92
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,266.36,215.78
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,354.52,288.65
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,435.72,353.6
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,506.47,407.96
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,580.11,462.42
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,638.37,502.96
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,697.07,542.03
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,748.83,573.99
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,809.52,611.08
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,847.22,632.21
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,882.48,651.42
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,915.69,669.45
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,945.91,685.3
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,959.86,691.33
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,970.3,695.32
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,974.63,694.9
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,966.85,687.11
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,831.42,594.9
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,679.09,487.5
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,553.41,401.11
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,434.15,316.1
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,463.22,337.82
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,503.3,365.78
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,486.03,353.45
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,468.48,341.32
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,511.69,373.4
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,552.88,402.5
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,518.08,377.91
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,482.74,352.97
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,459.69,336.08
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,432.46,314.76
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,388.45,280.39
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,341.0,242.13
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,294.74,202.08
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,234.64,150.03
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,177.53,106.09
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,123.74,71.8
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,74.7,57.21
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,71.63,55.0
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,67.15,51.35
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,60.41,45.66
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,52.34,38.86
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,44.11,31.63
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,32.24,20.95
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,20.14,6.43
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,11.1,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,52.7,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,155.34,98.96
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,248.67,196.35
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,348.79,281.69
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,217.14,177.02
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,54.06,39.46
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,76.02,57.57
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,97.95,75.08
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,126.45,97.82
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,155.13,120.23
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,176.47,136.18
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,197.91,151.92
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,254.37,194.59
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,293.35,223.06
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,271.64,205.31
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,232.04,174.51
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,259.83,195.29
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,308.42,230.9
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,429.91,320.08
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,569.99,417.52
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,563.85,411.45
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,556.95,406.08
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,586.98,426.62
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,614.06,444.54
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,582.45,422.07
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,551.35,400.33
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,495.17,360.35
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,431.35,314.83
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,503.8,368.48
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,561.22,409.28
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,521.32,380.73
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,481.82,352.6
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,497.35,363.49
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,477.03,345.32
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,415.92,296.49
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,355.57,246.86
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,293.51,195.44
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,232.83,145.36
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,170.74,108.82
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,153.77,110.47
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,123.43,97.19
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,108.98,85.78
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,94.02,73.52
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,78.59,60.65
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,56.34,41.99
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,37.09,25.55
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,28.16,17.42
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,19.07,3.93
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,46.86,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,140.24,84.58
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,222.43,173.64
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,307.04,245.61
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,377.28,302.63
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,452.26,360.24
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,502.81,395.26
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,552.94,428.05
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,575.01,440.88
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,592.74,450.52
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,628.56,472.78
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,662.34,492.94
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,710.58,524.39
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,757.78,554.46
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,773.51,563.16
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,786.42,570.34
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,699.82,509.96
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,610.42,446.98
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,565.37,414.48
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,520.06,381.02
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,378.4,279.92
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,247.72,183.39
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,306.28,226.63
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,348.1,256.39
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,487.28,358.28
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,614.25,447.33
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,456.5,335.17
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,311.65,229.58
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,338.37,250.03
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,362.13,267.48
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,371.52,274.61
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,381.85,282.13
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,307.12,227.88
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,244.12,181.9
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,190.77,142.2
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,141.36,105.06
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,183.99,136.19
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,211.81,154.63
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,151.02,110.83
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,101.21,75.31
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,88.65,68.9
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,76.66,59.22
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,64.56,49.26
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,52.35,39.02
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,40.41,28.79
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,28.09,18.08
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,18.15,9.16
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.22,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.27,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.96,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,18.26,5.41
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,47.12,32.43
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,82.67,62.7
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,115.51,90.62
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,148.75,118.38
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,131.2,103.15
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,102.71,78.83
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,53.87,38.86
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,13.2,5.29
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,58.91,42.71
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,108.28,82.04
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,152.06,116.42
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,196.61,150.67
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,291.04,222.28
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,368.82,278.78
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,381.41,286.89
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,393.69,295.23
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,428.84,320.19
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,462.93,343.92
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,479.8,355.69
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,514.62,379.92
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,588.09,432.17
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,672.82,489.88
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,640.14,466.2
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,607.57,443.68
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,711.71,521.61
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,772.55,565.76
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,727.49,536.23
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,680.29,504.06
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,628.9,467.77
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,578.06,430.45
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,502.64,373.78
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,435.73,323.11
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,344.4,255.55
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,276.17,206.4
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,268.28,190.76
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,227.07,144.91
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,165.19,96.87
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,111.42,63.28
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,65.42,50.2
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,62.67,48.15
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,59.28,45.43
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,55.93,42.6
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,48.69,36.23
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,39.09,27.6
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,27.79,17.0
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.32,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
