Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,65.57,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,180.2,98.12
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,282.64,223.81
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,388.03,315.62
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,468.35,383.38
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,553.49,450.66
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,620.47,501.19
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,688.77,550.84
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,564.28,453.26
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,389.47,311.62
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,297.13,236.64
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,202.77,158.56
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,321.16,252.37
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,444.59,346.18
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,375.3,290.82
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,327.3,251.84
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,464.24,356.08
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,577.92,439.3
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,350.39,268.44
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,111.62,82.26
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,303.37,231.66
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,509.02,383.64
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,408.72,307.84
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,331.2,248.88
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,280.24,210.87
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,247.39,186.08
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,367.58,277.92
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,479.98,361.08
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,335.34,253.77
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,205.89,155.34
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,299.06,227.56
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,381.84,289.66
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,267.66,203.52
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,167.29,126.82
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,280.8,210.38
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,344.16,246.94
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,202.91,143.49
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,119.99,90.86
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,132.93,87.49
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,109.89,62.8
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,65.52,50.33
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,62.77,48.26
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,57.91,44.17
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,52.93,39.84
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,45.97,33.71
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,36.92,25.57
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,28.02,16.87
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,19.39,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,10.67,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,7.26,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,14.03,1.63
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,35.28,22.74
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,55.31,40.07
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,82.23,63.27
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,109.57,86.6
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,148.58,118.84
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,176.67,141.57
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,230.13,185.41
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,284.73,229.44
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,239.77,191.19
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,178.43,139.86
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,132.25,102.08
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,89.93,67.4
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,64.45,46.62
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,39.86,26.62
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,125.81,95.59
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,217.97,168.01
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,249.27,192.17
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,280.27,216.02
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,284.67,219.16
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,306.71,235.87
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,165.86,126.48
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,50.85,35.12
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,210.63,162.0
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,370.04,284.32
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,383.57,294.53
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,395.28,303.63
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,308.25,236.97
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,220.75,169.17
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,279.34,215.2
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,326.46,251.46
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,286.06,220.17
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,248.54,191.23
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,253.68,194.84
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,253.84,193.84
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,142.06,107.11
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,33.94,22.13
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,51.81,36.86
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,69.5,51.44
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,60.97,46.9
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,52.19,39.58
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,43.02,31.7
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,33.87,23.74
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,25.58,16.44
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,17.3,9.08
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,10.69,2.86
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.1,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.13,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.43,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.82,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.05,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,4.92,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,6.57,0.0
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,7.81,0.92
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,9.05,1.94
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,10.71,3.3
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,12.37,4.63
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,15.28,6.98
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,18.19,9.31
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,58.54,42.13
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,100.88,75.92
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,95.21,71.01
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,89.76,66.38
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,176.94,135.07
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,267.6,204.37
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,274.62,208.78
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,300.88,227.83
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,192.18,144.89
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,107.95,79.41
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,93.58,68.1
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,79.41,56.9
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,81.53,58.56
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,83.63,60.21
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,84.02,60.53
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,84.4,60.87
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,135.86,101.02
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,186.73,140.2
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,180.26,135.27
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,173.91,130.55
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,297.64,225.38
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,393.15,294.16
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,378.77,278.46
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,340.92,241.51
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,277.55,188.35
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,219.17,139.68
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,120.91,76.59
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,81.67,60.54
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,71.2,54.96
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,60.89,46.46
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,56.81,43.13
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,56.86,43.15
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,47.96,35.32
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,38.89,27.06
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,26.42,14.81
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,61.91,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,168.56,59.52
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,278.7,217.15
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,388.73,313.11
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,469.86,380.33
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,556.08,446.97
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,337.18,275.02
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,42.19,29.24
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,99.26,76.24
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,162.67,126.87
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,145.32,112.03
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,129.2,98.41
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,242.11,187.5
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,345.07,265.4
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,400.56,305.84
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,477.82,361.09
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,399.4,301.87
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,343.67,259.18
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,404.23,303.81
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,463.38,345.91
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,759.48,561.33
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,969.0,696.78
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,948.33,679.76
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,923.97,662.88
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,893.74,643.63
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,860.17,622.22
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,822.17,597.83
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,781.22,571.35
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,734.86,540.67
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,686.21,506.01
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,634.07,467.36
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,580.1,426.4
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,522.89,382.54
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,464.83,336.63
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,404.75,287.91
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,344.55,237.69
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,282.9,186.21
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,217.88,132.76
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,156.34,85.58
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,97.18,49.96
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,53.16,39.16
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,50.51,37.15
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,46.47,33.84
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,42.38,30.37
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,33.76,22.94
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,28.54,18.16
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,19.68,9.08
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,11.1,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,70.21,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,185.66,48.9
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,298.82,232.01
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,410.58,329.76
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,492.89,397.11
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,580.25,463.56
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,644.49,508.07
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,715.08,554.35
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,771.23,588.85
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,826.39,621.26
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,871.73,644.6
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,914.86,665.65
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,935.67,673.71
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,964.22,686.66
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,987.1,694.29
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,1006.49,699.61
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,1016.23,701.86
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,1022.05,701.92
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,1020.8,696.52
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,1015.52,688.99
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,1003.58,681.48
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,987.68,671.87
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,965.11,657.14
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,938.85,640.42
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,907.53,622.04
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,872.83,601.6
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,830.25,575.94
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,785.38,548.64
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,738.19,519.72
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,688.8,487.0
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,592.86,420.4
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,501.64,356.77
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,496.62,352.46
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,465.61,326.74
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,403.08,278.11
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,341.97,229.4
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,279.92,179.57
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,219.49,131.54
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,160.44,88.44
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,100.21,53.21
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,59.02,43.35
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,56.29,41.4
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,52.94,38.74
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,49.65,35.97
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,42.08,29.48
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,34.36,22.55
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,21.41,9.5
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,11.1,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,34.75,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,105.76,12.98
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,205.77,158.07
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,298.94,240.77
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,379.71,309.0
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,466.73,379.25
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,274.93,225.28
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,32.21,21.16
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,43.03,30.11
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,53.88,38.84
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,73.4,54.4
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,94.42,70.82
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,110.37,83.08
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,126.34,95.16
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,131.35,98.56
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,136.4,101.99
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,126.68,94.18
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,117.32,86.74
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,117.59,86.6
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,117.88,86.45
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,124.44,91.35
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,130.93,96.17
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,144.96,106.51
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,158.8,116.56
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,139.4,101.91
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,120.47,87.68
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,133.95,97.91
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,147.16,107.74
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,135.37,98.84
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,123.9,90.26
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,141.98,104.15
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,159.5,117.42
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,158.13,116.66
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,156.65,115.91
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,144.04,106.62
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,131.88,97.71
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,115.33,85.38
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,99.02,73.07
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,75.95,55.22
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,52.2,36.51
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,64.49,48.9
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,79.32,61.53
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,70.92,54.59
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,62.25,47.22
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,50.3,36.88
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,38.28,26.11
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,22.95,9.77
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,7.68,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,17.35,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,46.58,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,141.48,107.07
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,219.07,176.22
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,295.16,241.63
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,376.84,309.62
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,244.9,201.1
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,68.07,51.26
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,80.24,61.23
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,92.39,70.87
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,73.43,54.99
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,57.25,41.49
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,56.03,40.28
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,54.8,39.09
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,66.53,48.36
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,78.28,57.56
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,101.76,76.14
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,125.5,94.77
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,141.8,107.3
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,158.01,119.66
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,204.35,155.3
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,250.7,190.3
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,423.81,321.38
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,556.02,417.03
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,404.89,305.33
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,237.21,178.62
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,209.73,158.09
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,183.1,137.77
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,273.25,207.25
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,351.14,265.73
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,393.85,298.17
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,419.1,316.79
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,280.84,212.84
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,153.76,115.85
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,209.03,158.23
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,251.99,189.29
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,220.84,165.0
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,190.83,141.8
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,101.43,73.92
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,11.54,3.81
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,44.63,32.68
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,81.21,64.02
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,72.15,56.37
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,62.82,48.3
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,50.38,37.29
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,36.7,24.88
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,21.4,7.45
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.97,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,8.21,0.77
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,13.98,5.89
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,21.84,12.65
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,29.72,19.39
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,37.61,26.05
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,45.52,32.64
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,78.84,60.2
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,115.1,89.65
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,103.66,79.82
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,93.58,71.25
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,118.21,90.9
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,143.03,110.38
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,147.87,113.71
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,152.82,117.19
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,136.11,103.56
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,120.08,90.57
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,205.28,157.08
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,313.02,237.88
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,273.24,207.27
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,254.65,193.14
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,232.05,175.69
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,210.18,158.78
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,208.64,157.64
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,207.09,156.45
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,417.2,316.45
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,598.91,444.73
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,628.54,465.37
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,639.01,473.28
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,533.07,395.68
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,439.35,326.77
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,407.51,303.71
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,373.99,278.24
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,323.53,239.83
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,277.14,204.48
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,253.64,181.71
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,215.52,146.42
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,165.62,113.49
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,133.92,97.21
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,110.46,87.99
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,98.81,78.61
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,83.19,65.59
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,68.3,52.85
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,50.83,37.59
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,33.02,21.7
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,17.15,3.25
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,24.06,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,67.95,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,183.28,138.78
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,277.02,223.88
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,358.63,292.59
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,446.52,362.36
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,515.44,412.8
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,586.84,461.21
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,390.17,309.78
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,144.55,112.02
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,238.36,187.44
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,319.03,248.45
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,434.4,335.18
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,530.87,405.33
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,612.44,461.93
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,671.53,502.17
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,625.64,467.31
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,555.92,416.49
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,527.62,394.85
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,499.04,372.67
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,518.46,387.0
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,536.37,399.95
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,446.95,334.3
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,379.71,283.98
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,335.22,251.22
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,279.42,209.66
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,273.36,205.39
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,277.56,208.66
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,371.1,279.63
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,443.6,332.94
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,464.51,348.51
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,467.44,350.33
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,369.41,277.59
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,288.54,217.66
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,191.04,144.06
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,101.55,75.54
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,90.79,67.47
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,80.13,59.29
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,108.54,80.77
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,127.35,95.57
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,107.37,85.66
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,92.85,73.74
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,76.82,60.14
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,60.48,46.0
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,44.69,32.19
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,27.5,16.9
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,14.04,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,7.26,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,101.32,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,212.64,158.55
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,313.05,250.85
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,396.54,322.47
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,491.78,400.26
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,319.56,261.8
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,105.61,81.89
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,148.56,117.55
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,209.64,166.66
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,273.53,217.47
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,338.43,267.84
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,460.09,361.56
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,585.45,454.09
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,536.44,414.11
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,507.2,389.24
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,541.21,413.98
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,574.12,437.4
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,491.5,373.64
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,389.08,295.22
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,284.85,216.77
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,175.51,132.49
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,143.75,107.9
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,112.99,83.8
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,194.79,147.7
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,276.89,210.39
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,410.28,311.76
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,506.25,382.29
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,493.9,373.75
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,487.79,369.9
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,440.47,334.61
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,403.22,306.47
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,240.59,183.32
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,88.96,65.55
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,155.32,117.81
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,212.08,161.18
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,197.83,149.43
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,180.97,135.54
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,160.75,111.17
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,112.93,72.8
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,81.42,64.19
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,75.58,59.45
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,67.61,52.56
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,59.46,45.31
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,46.71,33.96
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,32.94,21.2
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,16.89,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
