Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,43.15,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,174.29,127.72
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,268.17,214.47
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,148.04,119.62
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,23.08,13.67
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,29.3,18.91
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,35.53,24.04
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,66.76,49.72
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,102.07,78.25
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,112.61,86.31
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,123.19,94.35
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,123.89,94.61
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,124.87,95.14
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,439.61,344.82
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,706.94,540.46
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,865.87,653.15
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,985.1,731.28
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,799.07,599.88
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,573.36,432.25
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,509.76,385.46
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,428.46,324.44
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,416.72,315.09
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,405.1,305.62
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,535.64,404.5
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,652.84,489.75
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,589.31,442.39
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,518.07,390.18
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,624.48,472.04
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,681.03,514.53
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,628.06,474.11
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,573.27,431.93
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,514.76,385.59
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,455.73,337.48
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,394.44,286.37
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,333.18,234.03
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,270.87,181.01
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,210.41,130.56
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,150.47,85.24
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,89.43,49.49
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,55.44,41.89
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,52.52,39.56
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,48.6,36.22
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,44.73,32.74
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,36.49,25.28
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,28.11,17.03
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,13.91,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,114.98,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,270.68,199.42
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,392.17,314.07
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,480.31,386.52
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,574.13,457.68
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,426.32,343.37
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,209.92,168.54
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,333.26,269.79
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,465.27,371.58
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,706.29,551.91
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,924.36,700.55
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,958.48,720.25
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,989.45,739.7
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,999.45,743.9
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,1017.38,753.64
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,1027.34,758.6
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,1033.36,761.22
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,1031.23,757.29
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,1025.07,751.01
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,1012.89,742.0
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,996.72,730.62
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,973.67,714.03
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,946.87,695.18
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,914.26,673.49
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,878.3,649.62
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,837.04,621.33
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,792.94,591.05
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,743.93,558.03
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,692.73,520.99
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,637.48,480.25
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,580.99,437.3
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,521.25,390.99
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,461.0,342.61
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,397.16,289.38
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,334.93,236.16
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,271.85,181.88
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,210.53,130.33
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,149.68,84.35
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,92.47,52.24
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,53.9,40.85
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,50.51,38.17
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,45.72,34.05
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,40.89,29.71
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,32.89,22.4
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,24.75,14.19
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,12.25,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,169.4,122.97
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,288.92,235.93
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,358.3,296.79
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,431.7,357.8
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,495.51,407.69
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,561.62,456.22
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,690.3,548.5
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,809.8,628.44
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,787.45,606.84
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,739.47,569.04
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,858.88,647.78
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,961.77,709.9
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,907.73,669.67
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,827.8,613.99
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,936.51,682.43
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,1010.8,723.58
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,1009.24,718.2
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,1003.74,711.64
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,991.82,701.7
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,976.01,689.6
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,952.94,674.27
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,926.25,656.91
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,894.31,636.37
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,859.1,613.86
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,818.51,586.76
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,775.25,557.99
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,727.0,527.16
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,676.7,492.81
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,622.74,454.92
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,567.51,414.87
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,509.55,371.91
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,450.53,326.4
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,388.68,277.08
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,327.58,226.74
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,265.56,175.39
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,205.46,126.29
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,146.12,82.34
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,86.09,48.16
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,54.46,41.24
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,51.13,38.54
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,46.39,34.47
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,41.64,30.18
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,33.29,22.56
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,24.78,13.75
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,12.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,13.66,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,175.4,123.86
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,305.74,247.43
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,394.04,323.8
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,488.81,401.46
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,565.56,460.81
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,644.45,519.04
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,658.81,526.89
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,660.52,525.38
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,766.23,597.94
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,864.25,660.89
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,899.76,679.35
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,925.9,691.62
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,961.91,710.02
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,994.33,725.36
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,992.95,718.87
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,999.85,718.03
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,946.57,679.43
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,859.22,618.74
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,930.93,664.23
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,966.54,682.74
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,828.42,592.28
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,656.36,473.64
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,650.75,471.64
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,642.54,465.8
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,636.19,460.98
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,636.87,460.35
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,606.98,440.15
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,574.53,418.12
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,478.31,350.81
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,396.83,293.04
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,385.44,285.14
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,362.74,267.48
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,357.44,259.05
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,324.55,226.02
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,263.95,176.14
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,205.65,128.97
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,148.77,87.5
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,97.38,59.64
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,68.34,53.06
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,64.08,49.6
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,57.09,43.59
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,47.2,34.86
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,36.44,25.18
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,25.52,13.84
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,14.08,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,54.12,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,197.39,136.91
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,311.61,252.9
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,402.17,331.4
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,498.57,410.02
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,576.65,470.19
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,656.94,529.2
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,718.18,572.68
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,779.12,614.66
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,828.95,647.58
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,877.13,678.73
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,906.11,695.03
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,938.85,713.82
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,966.59,728.95
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,990.91,741.68
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,1002.02,747.08
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,1009.28,750.17
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,1008.05,746.83
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,1002.87,741.16
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,979.3,725.0
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,964.06,714.65
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,941.94,698.38
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,916.31,679.97
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,885.33,659.38
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,851.17,636.63
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,817.94,614.76
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,773.83,585.18
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,725.92,550.96
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,675.98,514.13
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,571.8,435.37
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,476.84,362.99
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,411.81,313.93
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,358.65,273.01
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,356.32,265.82
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,327.32,233.58
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,262.55,178.25
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,203.0,128.37
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,144.3,83.96
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,89.44,53.26
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,60.45,46.8
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,56.61,43.6
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,50.54,38.29
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,44.36,32.66
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,34.35,23.52
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,24.1,12.16
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,12.38,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,51.26,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,193.9,130.01
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,309.32,251.03
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,401.69,332.62
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,501.88,416.22
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,284.32,239.24
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,24.74,15.37
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,62.23,47.02
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,106.17,83.38
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,115.03,90.22
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,124.02,97.11
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,111.71,86.75
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,100.51,77.38
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,211.43,167.48
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,316.71,249.97
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,237.18,185.93
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,150.26,115.84
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,192.15,148.95
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,234.13,181.41
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,175.72,135.25
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,120.4,91.23
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,218.07,168.85
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,334.84,258.77
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,389.11,300.49
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,453.97,349.45
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,343.97,265.14
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,244.74,188.09
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,252.19,194.27
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,266.81,205.67
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,215.28,165.81
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,173.92,133.66
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,171.14,132.01
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,168.17,130.13
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,152.86,118.23
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,138.11,106.78
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,120.4,92.87
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,103.18,79.25
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,91.12,69.66
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,79.19,60.07
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,62.02,48.36
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,59.05,45.89
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,52.63,40.24
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,46.12,34.26
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,33.56,22.85
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.28,10.66
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,12.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,67.95,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,224.74,145.56
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,361.25,293.42
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,453.36,375.07
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,551.85,456.47
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,628.11,516.96
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,701.01,572.32
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,760.92,615.27
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,820.06,656.24
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,866.89,685.83
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,911.6,713.18
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,944.98,732.8
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,963.86,742.13
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,985.32,753.35
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,1003.24,762.09
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,1012.86,766.74
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,1018.57,768.97
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,1017.09,765.05
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,1011.6,758.7
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,998.66,749.02
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,981.78,736.92
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,959.06,719.66
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,932.62,700.07
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,899.94,677.72
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,863.94,653.12
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,605.01,465.2
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,331.2,253.28
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,424.36,326.91
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,501.3,384.92
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,557.26,427.87
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,567.08,434.16
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,507.42,385.71
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,447.34,335.75
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,383.76,281.72
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,321.54,227.54
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,258.25,172.78
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,196.99,121.14
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,136.9,75.97
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,80.74,45.91
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,49.15,37.05
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,46.32,34.69
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,41.73,30.63
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,37.17,26.39
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,29.02,18.76
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,20.78,7.6
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,10.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,10.29,0.76
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,18.14,9.23
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,28.92,18.7
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,39.73,28.13
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,52.51,39.05
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,65.31,49.79
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,179.17,146.93
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,309.32,253.85
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,189.91,154.28
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,86.59,66.59
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,95.49,73.83
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,104.4,80.93
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,117.1,90.91
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,129.78,100.78
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,147.33,114.79
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,164.82,128.68
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,155.52,120.75
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,146.54,113.19
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,149.36,115.39
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,152.13,117.55
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,195.56,151.8
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,238.82,185.35
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,190.0,146.85
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,143.26,109.83
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,194.91,150.72
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,245.72,190.14
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,230.71,178.4
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,216.13,167.15
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,223.91,173.48
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,235.57,182.72
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,206.63,160.16
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,183.8,142.41
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,169.49,131.31
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,155.46,120.38
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,121.23,93.36
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,88.46,67.31
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,77.76,58.77
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,67.17,50.2
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,57.14,44.16
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,47.13,35.53
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,36.39,26.04
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,25.59,16.4
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,16.9,8.5
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.22,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.27,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.46,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,4.92,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,8.21,1.18
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,11.51,4.04
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,15.23,7.22
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,18.95,10.38
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,21.85,12.81
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,24.76,15.21
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,33.07,22.12
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,41.4,28.98
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,37.67,25.79
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,33.95,22.62
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,25.25,15.3
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,16.56,8.03
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,16.98,8.36
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,17.4,8.68
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,19.9,10.72
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,22.4,12.75
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,22.83,13.08
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,23.25,13.42
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,26.58,16.14
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,29.91,18.86
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,25.33,15.11
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,20.76,11.37
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,22.83,13.08
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,24.91,14.79
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,28.64,17.92
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,32.37,21.06
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,40.27,27.6
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,48.16,34.16
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,29.42,18.74
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,10.75,3.28
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,17.36,8.82
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,23.98,14.38
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,14.86,6.82
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.77,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,5.35,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,4.93,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.11,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.46,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.64,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.82,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,207.68,107.95
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,420.95,343.2
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,516.35,430.89
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,617.25,517.04
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,691.35,577.2
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,766.64,635.48
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,816.04,671.15
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,873.12,711.42
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,917.98,741.81
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,960.39,769.89
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,992.71,789.48
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,1021.7,806.52
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,1042.25,817.92
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,1058.94,826.7
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,1066.53,828.34
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,1069.94,827.28
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,1065.83,821.69
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,1057.48,813.42
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1043.03,802.31
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1024.38,788.51
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,999.06,768.73
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,969.8,746.42
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,935.11,721.51
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,896.85,694.16
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,853.64,662.65
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,807.38,628.91
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,755.84,592.1
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,701.92,550.49
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,644.65,505.4
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,585.69,457.66
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,523.38,405.72
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,460.26,351.53
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,395.36,294.42
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,330.64,236.26
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,264.51,177.33
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,199.88,121.61
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,135.7,73.0
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,74.59,41.33
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,43.29,32.7
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,40.54,30.3
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,35.93,26.11
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,31.35,21.74
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,24.32,14.83
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,17.33,0.0
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,8.11,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,201.23,91.03
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,398.99,325.61
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,496.35,414.07
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,599.34,500.24
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,674.88,559.74
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,751.67,617.08
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,811.65,660.15
