Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,490.34,390.79
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,570.78,452.32
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,654.06,512.43
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,716.35,554.31
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,772.64,590.06
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,821.16,617.83
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,867.74,643.16
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,902.31,665.71
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,933.97,686.22
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,954.82,698.21
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,972.1,707.85
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,981.66,713.88
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,987.4,717.69
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,910.59,666.91
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,813.05,601.49
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,890.9,654.81
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,944.15,688.9
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,751.89,558.88
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,537.35,403.38
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,608.79,458.11
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,669.59,502.21
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,652.31,490.17
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,631.01,475.56
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,609.28,459.99
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,587.55,443.66
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,521.26,394.17
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,463.91,350.44
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,425.35,319.53
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,385.5,285.97
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,239.85,177.38
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,128.19,97.04
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,172.46,122.15
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,180.34,115.63
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,126.24,77.65
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,81.48,55.59
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,64.09,49.52
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,55.47,42.06
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,43.21,31.14
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,30.66,19.51
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,15.5,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,69.5,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,199.44,134.64
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,297.61,240.08
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,399.81,328.5
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,471.99,388.64
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,547.23,448.34
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,343.7,284.31
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,98.29,76.46
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,128.34,101.42
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,158.51,125.75
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,269.47,216.71
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,385.9,308.85
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,354.39,282.63
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,343.17,272.56
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,197.99,157.21
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,64.0,47.19
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,116.36,90.06
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,171.58,134.51
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,111.26,85.63
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,55.7,40.25
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,40.69,27.93
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,25.71,15.6
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,31.95,20.74
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,38.19,25.89
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,99.97,76.38
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,163.76,127.62
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,227.2,178.67
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,279.4,220.08
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,384.97,304.63
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,456.09,358.39
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,448.63,349.38
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,420.8,322.23
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,360.96,269.71
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,301.04,216.15
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,236.61,159.99
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,177.48,110.28
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,118.52,66.89
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,63.02,39.62
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,47.13,36.07
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,42.68,32.04
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,34.68,24.59
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,26.52,16.45
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,13.01,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,115.17,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,294.59,198.08
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,410.21,339.6
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,528.55,443.77
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,615.22,517.2
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,697.54,584.19
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,762.89,635.36
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,827.58,684.22
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,880.79,722.03
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,932.02,757.48
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,966.75,780.78
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,987.24,793.57
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,1012.5,808.37
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,1034.24,820.55
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,1043.48,823.38
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,1048.63,823.55
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,1047.09,819.22
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,1041.33,812.21
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,1026.81,800.86
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,1008.18,786.89
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,982.82,767.38
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,953.56,745.31
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,918.7,720.77
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,880.37,693.72
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,836.86,662.81
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,790.34,629.49
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,739.16,591.53
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,685.69,549.26
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,627.59,502.47
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,568.15,453.16
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,505.76,399.68
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,442.86,344.18
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,377.44,285.4
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,313.01,226.44
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,247.1,167.01
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,180.2,109.41
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,117.47,63.23
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,59.77,36.81
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,43.85,33.75
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,39.94,30.13
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,33.15,23.65
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,26.36,16.43
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,11.82,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,116.4,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,295.4,188.55
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,410.4,339.55
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,526.51,441.49
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,600.49,503.03
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,685.2,569.35
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,749.01,615.98
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,812.3,660.1
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,861.9,692.45
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,909.48,722.37
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,943.11,742.63
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,962.69,752.85
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,988.4,767.38
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,1010.68,779.37
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,1019.27,782.14
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,1023.89,782.48
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,1021.48,778.72
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,1014.97,772.44
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,1000.88,762.68
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,982.79,750.38
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,958.48,732.54
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,930.42,712.27
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,895.06,687.98
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,856.43,661.38
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,813.51,630.41
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,767.87,597.42
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,717.15,560.28
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,664.36,519.55
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,607.67,474.98
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,549.86,428.21
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,488.59,377.14
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,427.09,324.37
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,363.57,268.81
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,299.12,211.58
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,235.13,155.35
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,173.62,103.63
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,113.45,60.34
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,57.72,35.19
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,42.39,31.89
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,38.04,27.93
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,31.24,21.58
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,24.42,14.34
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.98,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,94.57,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,246.53,142.7
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,362.67,296.65
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,477.94,397.94
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,561.59,467.42
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,648.39,535.75
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,673.23,552.36
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,694.93,565.57
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,731.38,589.14
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,765.51,609.98
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,714.73,570.19
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,667.3,531.57
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,722.3,571.0
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,775.69,607.41
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,903.15,694.57
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,997.19,755.18
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,996.19,749.69
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,991.25,742.69
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,979.11,734.41
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,963.07,723.71
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,939.0,706.34
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,911.35,686.7
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,878.85,664.77
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,843.1,640.58
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,803.26,612.56
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,760.17,582.14
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,711.06,546.64
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,659.87,507.91
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,602.75,463.75
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,544.85,417.71
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,484.78,368.43
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,424.26,317.36
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,360.99,262.99
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,298.65,208.41
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,235.25,153.73
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,174.43,103.54
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,114.27,60.72
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,57.98,35.21
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,43.25,32.13
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,38.94,28.31
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,31.27,21.25
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,23.52,13.07
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,11.1,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,111.86,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,281.81,147.41
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,405.97,331.76
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,527.65,438.94
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,603.82,502.45
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,691.6,571.28
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,756.05,619.37
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,819.92,664.99
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,868.24,696.81
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,914.41,726.19
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,948.72,745.81
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,968.95,755.26
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,990.81,766.38
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,1009.09,774.95
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,1017.14,775.34
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,1021.23,773.19
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,1015.11,764.36
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,1004.98,753.15
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,990.08,740.37
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,971.32,725.23
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,946.51,704.95
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,918.1,682.54
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,883.45,657.45
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,845.62,630.38
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,803.79,599.61
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,759.06,567.12
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,709.14,532.36
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,657.21,494.64
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,600.87,453.31
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,543.55,409.84
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,483.18,363.43
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,422.4,314.63
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,358.62,261.7
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,296.55,208.57
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,233.62,154.77
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,173.48,105.14
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,114.34,62.98
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,60.37,38.58
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,42.36,31.99
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,38.11,28.08
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,30.71,21.07
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,23.26,12.7
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,11.95,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,89.2,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,231.35,102.34
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,352.57,288.93
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,469.68,393.58
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,552.35,462.51
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,638.0,529.88
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,702.67,576.18
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,767.41,619.28
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,809.14,642.43
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,855.78,667.46
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,891.02,685.89
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,923.36,701.91
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,949.03,713.12
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,971.26,721.94
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,981.09,727.5
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,987.1,730.89
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,984.09,729.65
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,966.28,718.84
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,953.48,711.85
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,936.96,702.31
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,912.61,686.97
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,884.92,669.23
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,852.18,648.49
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,816.42,625.45
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,776.22,597.86
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,733.35,568.1
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,689.88,535.75
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,639.11,497.27
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,583.62,454.5
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,527.37,409.76
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,468.29,361.92
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,409.3,312.42
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,348.04,259.35
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,288.66,206.9
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,225.68,152.13
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,168.05,103.93
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,111.47,63.4
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,61.02,40.09
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,46.83,35.89
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,41.19,30.72
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,32.69,22.74
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,24.07,12.87
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,12.38,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,8.54,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,18.9,1.0
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,74.82,56.73
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,136.17,111.63
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,177.15,147.98
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,218.28,183.64
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,255.78,215.24
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,293.92,246.49
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,448.57,374.24
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,613.91,503.16
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,608.23,494.88
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,578.34,469.92
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,575.87,465.22
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,571.16,458.61
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,476.61,382.86
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,382.07,306.02
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,573.63,458.27
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,739.55,584.06
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,585.88,463.58
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,437.91,345.88
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,568.6,448.86
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,688.23,538.69
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,591.39,463.75
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,516.42,404.97
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,396.7,311.55
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,288.16,225.26
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,292.38,229.12
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,294.86,231.23
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,195.82,152.99
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,101.85,77.58
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,90.73,68.93
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,79.75,60.26
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,75.51,56.93
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,71.27,53.59
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,63.4,47.32
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,55.54,40.96
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,47.19,34.04
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,38.87,27.05
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,30.56,21.14
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,22.26,13.73
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,14.82,6.98
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,7.39,0.0
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,3.84,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,71.27,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,189.07,35.9
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,315.47,249.43
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,434.67,355.82
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,526.03,431.4
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,621.09,506.18
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,686.33,554.91
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,751.75,601.75
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,798.38,632.1
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,850.55,665.41
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,886.14,686.4
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,918.89,705.08
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,943.47,717.9
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,964.63,728.34
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,975.07,731.66
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,970.6,725.34
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,968.25,721.48
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,962.11,715.3
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,949.9,706.05
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,933.94,694.57
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,911.0,677.36
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,884.57,658.08
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,851.57,635.2
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,815.5,610.34
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,774.8,581.82
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,731.57,551.56
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,683.34,516.32
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,633.26,478.83
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,581.37,439.07
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,525.11,395.16
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,466.12,348.36
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,407.17,300.1
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,345.73,248.71
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,285.75,197.5
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,225.14,146.48
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,167.49,99.89
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,107.2,57.51
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,55.03,34.26
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,41.55,30.54
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,36.49,25.95
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,28.67,18.63
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,20.76,8.72
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,10.67,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,54.36,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,150.52,1.69
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,271.72,214.24
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,382.48,315.88
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,472.29,391.27
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,565.72,465.87
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,633.59,517.97
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,701.81,568.33
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,759.25,608.21
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,815.57,646.09
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,852.81,670.65
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,887.53,693.24
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,919.67,712.86
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,955.0,734.47
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,965.26,738.85
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,971.76,741.02
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,959.13,729.28
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,953.81,722.88
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,941.15,712.27
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,924.79,699.39
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,902.23,682.46
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,876.23,663.35
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,843.99,641.03
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,808.7,616.61
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,769.27,588.1
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,727.1,557.63
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,679.04,521.96
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,629.16,483.92
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,578.56,444.46
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,523.43,400.51
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,464.44,352.15
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,405.49,302.47
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,344.25,249.95
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,284.24,197.6
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,223.39,145.47
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,165.48,98.11
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,108.46,58.28
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,52.68,32.27
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,39.65,28.72
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,34.93,24.42
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,27.46,17.45
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,19.94,7.28
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,10.24,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,72.42,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,188.29,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,319.81,247.44
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,440.64,357.9
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,527.07,429.62
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,617.2,500.4
