Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,815.63,654.99
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,777.48,626.46
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,736.19,595.89
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,686.73,557.47
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,635.47,516.52
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,580.85,470.91
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,524.93,423.05
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,465.63,371.18
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,406.53,318.11
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,343.67,261.04
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,282.37,204.61
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,220.13,148.57
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,161.16,98.1
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,103.76,56.53
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,52.62,33.17
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,35.0,25.49
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,29.67,20.27
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,21.09,10.86
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,12.8,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,6.4,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,213.32,81.58
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,426.94,347.59
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,513.04,429.36
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,614.6,515.13
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,684.67,571.61
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,754.9,625.47
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,808.8,664.65
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,861.12,701.28
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,897.33,724.91
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,920.3,738.48
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,945.99,753.89
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,968.43,766.78
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,978.5,770.04
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,984.72,770.78
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,983.09,766.19
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,977.5,759.1
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,964.38,746.54
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,947.36,731.57
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,924.36,713.21
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,897.63,692.53
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,864.41,668.3
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,827.89,641.85
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,786.52,610.87
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,742.29,577.94
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,693.35,541.52
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,642.29,501.82
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,586.88,457.91
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,530.12,411.73
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,469.82,361.48
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,409.31,309.54
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,346.7,254.84
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,285.03,199.87
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,222.01,144.63
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,161.67,94.13
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,102.17,51.72
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,44.76,25.15
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,30.5,21.29
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,26.19,17.08
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,18.96,8.84
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,11.1,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,221.78,56.99
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,448.27,358.97
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,544.21,448.03
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,644.0,529.35
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,711.22,581.88
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,778.49,631.58
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,817.71,658.88
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,864.04,690.3
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,897.7,712.9
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,928.56,733.16
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,949.36,744.71
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,966.75,753.82
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,973.28,754.95
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,976.02,753.68
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,971.27,747.95
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,962.66,739.83
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,948.46,727.65
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,930.49,713.14
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,839.04,648.23
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,732.49,571.23
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,681.55,533.74
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,638.05,500.68
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,694.23,543.49
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,716.7,560.04
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,599.86,470.02
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,481.98,378.83
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,453.34,356.62
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,421.07,330.2
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,419.41,325.45
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,394.64,299.89
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,333.16,246.27
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,273.99,193.96
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,214.53,142.45
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,158.46,95.97
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,100.31,54.58
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,52.02,32.31
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,37.3,27.09
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,31.3,21.31
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,21.78,10.48
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,15.36,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,207.7,19.76
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,421.02,340.33
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,510.1,430.48
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,615.74,522.41
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,688.08,582.73
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,760.58,640.21
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,815.97,682.18
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,869.79,721.61
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,907.79,746.39
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,932.6,760.8
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,959.51,776.43
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,983.11,789.31
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,994.59,794.75
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,1002.15,797.52
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,1000.1,792.58
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,994.03,785.08
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,982.23,775.19
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,966.41,762.72
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,942.76,743.99
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,915.36,722.85
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,882.27,699.11
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,845.82,672.99
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,803.88,641.66
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,759.04,608.19
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,709.44,570.24
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,657.67,529.02
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,600.97,483.13
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,542.98,434.79
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,481.96,382.33
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,420.68,328.02
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,356.46,270.01
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,293.27,211.91
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,229.39,154.15
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,166.05,99.64
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,104.96,54.86
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,49.26,29.04
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,33.25,24.28
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,28.12,19.16
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,19.97,9.14
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,11.1,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,221.26,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,453.09,361.31
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,549.64,458.34
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,650.47,543.57
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,719.16,598.01
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,787.92,648.99
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,828.81,675.84
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,876.74,706.41
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,910.83,724.85
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,942.13,740.55
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,963.59,747.51
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,981.51,751.81
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,989.51,753.12
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,993.65,752.1
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,989.75,745.71
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,981.89,737.05
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,967.42,727.0
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,949.09,714.67
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,923.66,697.45
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,894.72,677.98
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,809.29,620.38
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,721.64,560.41
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,628.42,492.03
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,549.25,432.21
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,610.53,480.47
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,635.38,498.88
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,580.18,454.59
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,523.97,408.95
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,463.99,359.38
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,404.09,308.19
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,342.21,254.19
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,280.61,199.36
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,218.52,145.01
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,159.64,95.56
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,101.64,53.82
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,50.01,29.82
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,34.27,24.85
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,28.82,19.45
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,20.2,8.66
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,14.51,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,176.72,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,362.14,281.46
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,455.28,374.65
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,554.39,457.66
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,625.21,513.95
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,690.45,563.1
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,408.04,343.13
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,57.43,44.06
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,52.19,39.86
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,47.19,35.4
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,66.44,51.65
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,87.95,69.45
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,117.39,93.63
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,147.42,117.77
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,133.49,105.8
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,120.48,94.86
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,149.33,118.27
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,178.27,141.2
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,187.15,148.03
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,195.82,154.78
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,280.5,222.66
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,347.32,274.39
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,318.5,251.55
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,291.18,230.47
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,269.79,213.87
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,249.32,197.85
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,259.92,206.26
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,273.57,216.24
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,287.5,225.8
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,283.77,219.97
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,289.46,217.39
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,270.37,191.61
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,209.82,139.52
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,154.67,94.12
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,99.97,54.77
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,50.8,30.62
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,34.92,25.11
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,28.83,19.17
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,19.43,7.45
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,10.24,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,119.69,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,248.35,191.61
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,343.81,287.97
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,446.74,377.6
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,522.6,440.18
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,602.19,502.64
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,670.27,553.67
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,737.3,601.91
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,781.78,632.47
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,824.01,660.87
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,868.98,689.42
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,910.72,715.02
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,924.62,720.94
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,928.16,720.09
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,935.13,721.85
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,938.12,720.95
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,928.37,713.59
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,914.88,703.99
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,895.59,689.87
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,872.6,673.33
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,841.3,651.82
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,806.95,628.19
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,751.25,588.53
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,699.35,548.95
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,652.41,513.34
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,604.12,475.9
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,554.1,436.55
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,502.72,394.94
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,444.98,347.53
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,388.01,299.35
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,330.15,248.81
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,273.57,198.52
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,214.79,147.54
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,160.22,102.17
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,106.8,63.19
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,59.37,38.58
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,41.61,31.07
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,33.15,22.85
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,21.19,8.0
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,9.39,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,92.51,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,258.63,196.09
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,350.02,292.42
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,448.55,378.29
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,524.07,440.54
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,603.45,502.4
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,665.12,546.79
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,725.8,588.18
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,770.07,617.4
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,812.15,644.34
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,842.22,662.75
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,869.33,678.92
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,884.88,688.18
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,897.05,695.25
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,903.92,697.46
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,907.09,697.26
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,897.75,690.16
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,884.9,680.93
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,863.75,665.37
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,845.1,651.72
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,814.3,630.8
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,780.64,607.86
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,750.88,586.48
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,716.57,561.0
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,668.81,524.58
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,619.35,486.17
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,565.84,443.98
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,511.28,399.73
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,452.66,350.72
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,394.43,300.71
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,334.46,248.29
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,275.84,196.17
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,215.93,144.25
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,157.16,95.4
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,101.48,55.05
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,51.57,30.37
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,34.28,24.44
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,28.13,18.4
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,18.65,5.72
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,9.39,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,144.17,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,361.53,266.28
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,461.46,379.4
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,556.88,461.81
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,631.59,522.38
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,706.93,579.77
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,760.02,616.31
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,811.62,649.75
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,850.72,672.56
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,887.24,692.57
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,915.06,705.78
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,929.16,709.32
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,940.64,712.43
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,948.49,713.1
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,948.15,707.13
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,944.03,698.94
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,932.23,689.67
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,916.71,678.27
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,895.13,661.91
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,870.02,643.51
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,838.61,623.3
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,804.08,601.04
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,762.35,573.58
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,718.29,544.31
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,670.82,510.44
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,621.48,474.18
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,568.37,434.1
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,514.0,391.73
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,455.57,344.48
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,397.54,296.05
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,336.73,244.44
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,277.06,192.62
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,215.97,140.42
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,158.19,92.9
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,101.04,52.12
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,49.48,27.34
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,31.67,21.95
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,26.14,16.48
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,17.58,4.34
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,8.54,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,131.66,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,332.81,235.72
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,433.73,352.03
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,537.07,438.57
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,611.57,498.2
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,679.88,550.02
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,734.94,588.44
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,788.64,624.01
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,829.42,647.49
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,867.7,668.16
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,893.16,680.21
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,915.38,689.89
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,928.9,696.94
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,938.78,701.79
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,940.78,701.22
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,938.96,698.33
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,918.37,682.06
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,904.17,670.44
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,883.83,654.47
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,859.99,636.46
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,829.65,615.98
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,796.22,593.53
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,757.07,566.81
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,715.28,538.12
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,668.01,504.34
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,618.96,468.41
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,568.97,431.07
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,514.29,389.0
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,455.91,342.39
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,397.67,294.34
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,336.74,242.95
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,277.32,191.77
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,216.7,140.69
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,159.63,94.31
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,103.12,54.41
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,52.89,30.01
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,31.48,21.54
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,25.64,15.82
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,12.48,0.89
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,125.52,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,317.74,218.32
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,420.42,345.35
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,523.4,435.71
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,597.21,497.49
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,672.44,557.18
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,715.65,588.59
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,757.04,617.18
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,795.98,644.66
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,832.69,669.74
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,655.46,534.59
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,440.23,360.47
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,688.3,559.24
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,898.56,714.04
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,811.74,649.2
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,707.58,570.11
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,803.38,644.16
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,876.41,698.18
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,863.35,688.86
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,846.38,677.13
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,819.3,658.26
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,788.95,636.94
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,616.08,501.46
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,450.79,366.63
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,307.36,250.36
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,172.03,138.06
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,163.76,131.49
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,155.56,124.83
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,322.37,260.67
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,414.74,326.47
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,353.48,269.98
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,292.41,213.0
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,228.92,154.89
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,166.39,100.36
