Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,106.33,55.59
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,52.26,28.79
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,31.99,22.71
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,26.38,16.97
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,12.76,0.68
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,159.99,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,377.75,252.31
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,491.12,410.56
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,603.58,512.91
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,678.25,577.65
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,753.23,639.29
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,807.76,682.48
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,860.72,722.82
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,889.7,742.42
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,925.28,766.49
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,949.59,781.91
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,970.62,794.79
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,981.41,799.74
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,988.37,802.04
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,987.22,798.97
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,982.12,793.26
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,968.91,782.95
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,951.81,770.03
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,928.09,751.37
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,900.73,730.2
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,867.41,705.72
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,830.87,678.83
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,788.33,646.37
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,743.22,611.83
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,693.91,572.68
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,642.66,530.52
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,586.14,482.32
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,528.91,432.41
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,469.52,380.74
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,410.11,327.35
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,346.57,268.81
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,284.69,210.96
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,222.24,153.53
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,163.16,101.54
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,105.15,57.68
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,54.1,31.41
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,34.03,24.94
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,28.13,18.76
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,12.54,0.11
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,134.52,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,332.65,207.92
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,437.66,365.62
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,551.93,469.79
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,629.84,537.79
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,708.49,603.25
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,765.9,649.35
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,822.0,692.79
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,861.63,720.84
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,898.67,746.18
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,916.68,756.71
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,941.52,772.31
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,953.0,777.84
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,960.81,780.86
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,962.27,779.39
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,959.84,775.3
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,948.89,765.25
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,934.1,752.66
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,912.05,735.0
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,886.36,714.89
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,855.29,690.96
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,820.92,664.69
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,780.98,634.29
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,738.25,601.74
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,689.76,563.7
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,639.24,522.64
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,584.72,477.34
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,528.96,429.71
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,469.98,377.98
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,410.82,324.6
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,348.91,267.83
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,288.17,211.19
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,224.31,152.87
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,164.44,100.47
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,105.45,55.97
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,52.4,28.69
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,31.03,22.2
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,25.43,16.37
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,12.31,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,151.95,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,357.9,203.94
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,473.5,391.28
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,585.28,492.93
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,661.16,557.13
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,737.85,618.16
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,710.93,597.52
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,670.96,566.38
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,791.66,658.73
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,909.65,743.78
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,693.03,577.41
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,419.69,354.39
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,730.5,605.72
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,972.37,776.36
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,972.19,768.64
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,968.08,761.44
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,956.14,749.73
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,940.34,735.63
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,841.46,664.17
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,738.83,589.69
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,788.59,624.66
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,822.36,645.86
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,780.36,613.57
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,735.88,580.46
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,687.45,543.56
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,637.06,503.86
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,581.66,459.97
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,525.23,413.99
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,466.02,364.08
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,406.81,312.71
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,345.03,258.33
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,284.45,203.88
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,222.63,149.04
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,162.03,97.33
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,103.71,53.98
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,51.23,27.08
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,29.65,20.78
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,24.48,15.32
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,11.86,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,114.93,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,287.24,143.17
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,401.71,329.43
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,509.51,426.67
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,585.5,490.41
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,655.86,546.11
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,597.02,499.91
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,516.98,436.15
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,537.88,450.71
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,556.69,461.84
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,545.85,449.84
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,554.05,452.12
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,569.71,463.69
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,583.71,473.61
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,771.3,615.24
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,917.16,716.64
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,792.67,626.88
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,654.47,524.11
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,766.96,610.61
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,852.57,670.45
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,741.69,590.23
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,623.47,500.93
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,626.04,503.53
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,616.55,495.82
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,575.23,463.32
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,532.91,429.61
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,441.6,356.63
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,358.63,289.53
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,321.33,258.46
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,284.81,227.17
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,246.43,193.42
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,208.55,159.6
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,168.92,124.97
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,132.61,93.85
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,94.41,63.76
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,59.39,40.79
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,39.08,29.11
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,26.94,17.29
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,13.58,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,23.84,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,68.27,23.55
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,155.73,124.41
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,221.99,186.18
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,271.28,230.11
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,321.37,273.16
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,367.18,311.55
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,414.0,349.49
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,319.17,268.65
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,220.2,183.0
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,237.13,196.43
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,253.98,209.17
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,601.27,493.39
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,891.87,703.82
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,896.3,701.71
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,897.05,700.06
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,887.72,692.34
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,874.81,682.3
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,695.71,552.05
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,511.22,407.63
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,657.94,524.05
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,772.28,607.54
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,726.65,572.91
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,679.83,537.13
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,635.46,502.76
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,589.55,466.47
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,538.51,425.56
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,487.49,383.6
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,431.65,336.57
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,376.5,288.98
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,318.63,238.57
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,263.24,189.66
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,206.9,141.15
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,154.78,97.83
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,103.53,60.56
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,60.8,37.4
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,39.28,28.39
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,28.69,18.08
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.42,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,63.16,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,175.89,50.26
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,294.37,234.27
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,401.37,331.33
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,480.74,397.77
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,565.11,464.61
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,629.1,512.65
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,692.49,558.04
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,737.59,586.47
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,780.7,612.24
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,812.16,628.74
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,840.84,642.76
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,857.23,653.79
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,870.35,662.7
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,747.61,577.0
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,633.17,492.73
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,587.29,460.11
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,560.29,439.75
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,628.44,491.45
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,672.87,524.66
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,641.36,500.79
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,609.0,476.74
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,569.8,446.83
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,530.78,416.71
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,496.88,390.81
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,462.27,363.86
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,455.12,358.06
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,443.36,347.1
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,383.68,298.59
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,324.58,250.15
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,301.24,226.28
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,264.63,190.1
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,208.25,141.61
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,156.14,98.42
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,104.62,61.62
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,60.54,37.18
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,38.42,27.51
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,29.37,18.49
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,14.78,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,99.92,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,249.75,42.18
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,386.83,311.01
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,513.06,429.12
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,596.03,502.49
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,681.03,574.16
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,735.14,617.99
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,797.31,666.36
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,840.88,697.43
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,881.93,725.65
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,914.84,747.36
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,944.49,766.29
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,958.29,774.53
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,958.16,772.77
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,960.61,771.74
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,959.22,768.07
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,949.75,758.77
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,936.42,746.97
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,916.35,730.55
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,892.55,711.67
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,861.45,689.24
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,827.09,664.46
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,786.99,635.36
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,744.12,604.04
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,696.06,566.38
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,645.96,525.91
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,591.57,480.13
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,535.97,432.25
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,476.2,381.16
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,416.4,328.37
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,354.45,271.95
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,293.12,215.15
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,229.54,157.35
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,169.37,104.7
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,110.19,59.5
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,57.37,30.63
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,31.98,22.79
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,26.45,16.72
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,12.83,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,85.12,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,216.45,1.05
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,354.42,286.6
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,480.23,406.43
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,564.32,478.31
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,650.41,547.03
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,713.33,593.25
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,775.69,636.28
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,812.24,658.05
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,854.37,682.82
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,882.56,696.51
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,907.53,707.54
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,922.99,716.29
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,934.82,722.75
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,937.15,722.92
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,935.7,720.8
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,926.63,715.02
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,913.82,706.91
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,892.54,691.88
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,867.84,674.65
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,837.87,654.97
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,804.79,633.02
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,764.72,604.78
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,722.26,573.83
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,675.27,538.31
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,626.53,500.59
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,570.72,457.15
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,514.72,412.0
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,457.15,363.32
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,400.03,313.61
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,338.11,259.25
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,279.38,206.66
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,219.53,153.63
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,164.06,106.1
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,109.66,65.01
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,63.22,38.48
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,38.27,28.5
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,30.1,19.86
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,14.74,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.12,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,9.89,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,24.76,14.48
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,40.55,29.56
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,58.29,45.75
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,75.33,61.17
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,91.44,75.54
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,107.65,89.74
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,124.05,103.92
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,140.64,118.02
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,190.2,160.43
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,224.19,188.8
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,217.48,182.11
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,193.4,161.11
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,343.23,287.82
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,453.33,377.47
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,407.95,338.55
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,345.81,287.01
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,407.8,337.75
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,448.58,370.24
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,512.27,422.04
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,567.66,466.14
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,411.09,338.96
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,257.15,211.19
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,248.77,204.96
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,240.08,197.89
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,290.9,240.17
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,328.89,269.92
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,226.05,184.68
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,136.42,110.72
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,121.59,98.4
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,107.31,86.34
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,92.13,73.64
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,77.65,61.45
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,62.9,48.81
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,48.8,36.52
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,35.32,25.79
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,22.12,12.97
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.13,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.99,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.75,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,14.84,5.68
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,23.95,14.14
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,36.08,24.71
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,49.21,36.1
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,62.13,47.14
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,74.95,57.93
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,85.97,67.19
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,97.01,76.38
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,58.46,43.75
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,28.08,18.05
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,42.21,29.89
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,56.39,41.7
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,61.4,45.73
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,66.43,49.74
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,36.84,25.11
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,7.43,0.55
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,7.43,0.55
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.43,0.55
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,8.67,1.59
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,9.91,2.62
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,43.91,30.99
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,78.42,59.61
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,75.81,57.48
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,73.22,55.42
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,257.48,208.61
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,406.38,325.08
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,234.56,186.61
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,86.96,67.12
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,78.29,60.11
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,69.71,53.03
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,135.62,95.88
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,154.22,95.76
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,102.13,57.1
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,58.96,33.25
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,33.86,23.48
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,26.48,15.84
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,12.99,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
