Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.08,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,82.74,57.67
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,131.02,104.35
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,171.41,140.6
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,211.96,176.19
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,246.3,205.35
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,280.65,233.75
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,309.05,257.11
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,337.25,279.92
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,325.97,268.78
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,294.73,241.79
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,355.41,290.48
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,396.43,322.74
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,509.73,413.37
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,600.81,484.6
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,633.19,508.31
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,643.66,516.11
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,458.85,369.92
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,267.8,214.11
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,287.02,230.37
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,304.67,244.83
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,303.06,243.21
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,300.62,240.92
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,275.89,220.83
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,252.36,201.7
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,246.65,197.17
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,247.15,197.28
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,253.48,201.56
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,258.13,203.14
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,222.92,172.89
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,189.06,143.65
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,153.97,113.78
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,120.82,85.99
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,88.24,60.48
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,59.51,40.36
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,39.22,27.94
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,26.35,15.6
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,13.52,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,101.18,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,212.56,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,379.47,281.33
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,511.07,417.19
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,594.65,490.53
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,679.53,560.45
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,740.46,609.0
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,800.43,654.82
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,841.95,684.61
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,881.03,711.75
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,899.9,723.55
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,925.42,740.08
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,939.18,748.92
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,949.35,755.32
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,950.9,754.29
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,948.63,750.76
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,938.23,742.99
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,924.05,732.73
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,903.53,717.05
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,879.41,698.9
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,848.17,676.62
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,813.74,651.99
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,773.94,622.11
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,731.55,590.22
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,684.89,553.93
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,636.24,514.72
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,582.5,470.57
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,527.67,424.32
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,469.96,374.28
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,412.15,322.8
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,350.61,267.22
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,289.83,211.44
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,228.07,155.92
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,169.59,104.92
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,111.48,59.88
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,59.46,29.82
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,29.23,20.11
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,23.6,13.94
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,11.46,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,197.81,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,359.81,265.91
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,488.86,405.22
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,573.11,480.08
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,659.1,551.45
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,719.28,598.5
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,778.56,642.62
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,821.33,673.74
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,861.78,702.26
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,889.35,719.4
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,903.72,726.72
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,918.38,736.43
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,929.56,743.66
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,931.97,743.37
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,930.65,740.65
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,921.53,734.32
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,908.7,725.49
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,888.71,710.29
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,865.23,692.69
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,836.11,671.92
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,803.81,648.79
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,767.2,621.49
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,727.61,591.82
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,680.81,555.22
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,632.06,515.75
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,579.09,472.1
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,524.98,426.24
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,467.72,376.29
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,410.37,324.84
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,350.06,269.84
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,290.26,214.4
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,228.38,157.93
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,169.8,106.16
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,112.39,61.25
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,61.17,31.21
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,29.67,20.68
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,23.59,14.04
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,11.46,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,263.94,191.16
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,477.88,395.09
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,561.91,469.84
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,639.74,536.01
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,640.45,538.92
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,627.29,529.65
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,670.61,562.48
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,712.26,592.31
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,810.98,664.36
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,902.91,728.26
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,917.88,735.58
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,929.28,741.14
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,822.09,661.77
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,696.59,568.26
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,673.03,549.44
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,647.85,528.38
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,769.78,619.76
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,855.98,678.21
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,638.57,517.02
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,402.2,329.74
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,397.64,328.0
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,391.39,323.08
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,333.11,275.19
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,279.86,231.23
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,248.33,205.1
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,227.69,187.56
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,284.97,234.05
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,314.16,253.9
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,269.7,214.0
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,226.98,175.45
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,182.62,135.61
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,140.32,98.33
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,98.69,64.75
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,61.58,39.65
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,35.62,26.24
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,24.8,15.2
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,12.47,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.83,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,19.29,8.18
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,34.35,23.92
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,53.41,41.39
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,71.45,57.8
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,89.57,74.14
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,107.78,90.29
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,125.05,105.56
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,142.54,120.82
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,154.47,130.71
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,166.53,140.58
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,214.8,181.76
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,245.98,207.84
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,217.45,182.46
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,174.43,145.16
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,223.44,186.78
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,255.7,213.53
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,285.47,237.88
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,313.76,260.6
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,272.19,225.6
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,233.09,192.84
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,160.45,132.3
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,106.25,86.29
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,89.52,72.35
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,73.25,58.56
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,83.3,67.39
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,93.36,76.2
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,108.97,89.8
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,123.8,102.6
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,111.17,91.79
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,99.0,81.39
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,84.92,69.35
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,71.34,57.61
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,57.77,45.47
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,44.48,33.46
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,31.67,22.96
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,10.42
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,228.05,151.13
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,411.74,335.83
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,497.71,410.47
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,586.78,482.45
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,651.78,532.2
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,716.78,579.6
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,755.36,609.85
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,799.55,643.59
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,833.11,667.58
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,863.76,688.97
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,879.78,700.18
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,892.39,708.97
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,895.98,711.3
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,895.96,711.12
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,887.77,704.09
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,876.0,694.76
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,856.43,679.26
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,833.53,661.59
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,804.96,640.73
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,773.43,617.8
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,735.76,590.73
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,695.74,561.47
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,615.19,499.59
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,541.57,441.86
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,453.35,370.7
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,381.02,311.19
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,396.74,320.82
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,387.99,307.45
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,329.66,254.89
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,273.66,203.88
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,215.01,151.37
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,161.52,104.66
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,108.54,63.22
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,62.86,34.93
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,31.85,22.67
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.81,15.04
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,12.16,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.23,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.1,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.74,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.39,0.91
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.04,2.39
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.28,3.5
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,11.52,4.6
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,35.12,25.51
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,58.88,46.37
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,45.53,34.56
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,32.24,22.82
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,28.52,19.46
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,24.79,16.12
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,20.65,12.48
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,57.66,44.73
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,101.44,82.54
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,111.03,90.73
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,120.63,98.97
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,128.35,105.41
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,136.05,111.84
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,72.8,57.66
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,14.86,7.37
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,15.26,7.73
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,15.67,8.09
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,34.3,24.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,53.03,40.98
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,48.02,36.66
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,43.02,32.33
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,122.68,90.91
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,161.61,109.85
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,111.62,70.23
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,69.94,43.51
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,36.95,27.38
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,27.86,17.72
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,14.02,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,122.55,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,298.47,178.51
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,448.56,366.37
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,535.86,445.88
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,616.92,513.78
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,685.81,569.19
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,753.94,621.52
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,799.08,654.69
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,842.02,685.31
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,873.51,705.52
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,901.96,723.13
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,907.1,722.93
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,918.71,727.55
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,922.12,726.87
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,921.85,723.83
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,913.37,714.6
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,901.23,702.91
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,881.56,685.57
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,858.45,666.1
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,829.76,643.31
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,797.95,618.43
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,759.76,588.94
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,718.98,557.85
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,673.42,525.01
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,626.01,489.49
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,573.36,449.68
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,519.8,407.72
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,465.15,363.69
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,408.25,316.05
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,347.43,263.69
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,288.4,211.34
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,228.3,157.92
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,171.73,108.72
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,115.58,64.83
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,66.3,34.4
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,31.33,22.02
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,23.27,13.63
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,11.35,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.68,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,98.54,51.67
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,175.73,144.4
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,224.06,190.89
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,272.74,235.13
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,311.62,269.66
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,350.6,303.23
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,384.25,331.88
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,417.63,359.69
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,410.02,351.16
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,381.17,325.47
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,239.64,204.29
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,81.61,65.42
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,142.2,118.0
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,222.88,186.14
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,405.42,342.93
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,581.47,487.15
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,507.88,424.03
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,420.16,350.52
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,479.14,400.1
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,515.7,430.68
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,487.79,407.57
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,459.72,384.42
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,422.55,353.44
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,386.63,323.24
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,379.5,317.17
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,376.24,313.2
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,292.79,242.93
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,223.4,184.56
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,195.81,160.07
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,168.77,135.66
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,140.54,110.38
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,113.22,86.07
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,85.69,62.7
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,60.05,42.65
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,37.8,28.24
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,24.95,15.35
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,12.78,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,155.98,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,325.01,168.37
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,481.82,400.04
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,573.7,489.07
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,667.72,571.14
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,732.65,626.33
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,796.64,678.41
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,842.12,713.81
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,885.22,746.23
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,915.48,766.68
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,932.69,776.9
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,949.14,787.45
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,961.98,795.25
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,965.54,794.83
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,965.25,791.79
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,956.33,783.99
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,943.56,773.61
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,924.37,757.37
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,901.48,738.65
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,870.94,715.71
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,837.11,690.4
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,798.44,660.62
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,756.89,628.61
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,709.94,591.48
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,660.89,551.03
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,606.9,505.91
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,551.58,458.39
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,492.25,406.72
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,432.86,353.29
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,370.25,295.12
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,308.53,236.59
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,245.11,176.98
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,184.99,121.78
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,125.04,72.07
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,71.19,36.69
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,30.26,22.01
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,24.64,15.51
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,11.94,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,234.97,108.15
